Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,1,7,15,120.5,11.0,0.6,11.15,18.5,31.33,0.0
2018,2,1,7,30,241.0,22.0,0.6,11.6,37.0,87.27,34.72
2018,2,1,7,45,363.0,31.0,0.6,12.05,76.0,151.68,107.59
2018,2,1,8,0,485.0,40.0,0.6,12.5,115.0,224.67,170.96
2018,2,1,8,15,495.0,52.5,0.75,13.0,151.0,270.08,213.19
2018,2,1,8,30,505.0,65.0,0.9,13.5,187.0,315.76,254.17
2018,2,1,8,45,574.0,69.5,1.05,14.0,234.0,382.25,310.05
2018,2,1,9,0,643.0,74.0,1.2,14.5,281.0,454.07,368.47
2018,2,1,9,15,744.5,65.5,1.3,15.05,335.5,532.49,430.47
2018,2,1,9,30,846.0,57.0,1.4,15.6,390.0,615.06,493.85
2018,2,1,9,45,866.0,58.5,1.5,16.15,427.0,664.21,529.15
2018,2,1,10,0,886.0,60.0,1.6,16.7,464.0,712.19,562.09
2018,2,1,10,15,895.5,62.0,1.65,17.3,494.0,751.42,587.7
2018,2,1,10,30,905.0,64.0,1.7,17.9,524.0,788.18,611.29
2018,2,1,10,45,878.5,75.5,1.8,18.55,539.0,804.87,621.02
2018,2,1,11,0,852.0,87.0,1.9,19.2,554.0,823.56,632.37
2018,2,1,11,15,848.0,91.5,1.95,19.5,568.0,842.05,643.97
2018,2,1,11,30,844.0,96.0,2.0,19.8,582.0,857.04,653.23
2018,2,1,11,45,755.0,126.5,2.05,20.15,566.5,829.11,633.0
2018,2,1,12,0,666.0,157.0,2.1,20.5,551.0,791.45,606.43
2018,2,1,12,15,690.5,149.5,2.15,20.65,558.5,806.95,617.51
2018,2,1,12,30,715.0,142.0,2.2,20.8,566.0,819.4,626.09
2018,2,1,12,45,689.5,147.5,2.3,20.95,553.0,799.63,612.81
2018,2,1,13,0,664.0,153.0,2.4,21.1,540.0,777.16,597.92
2018,2,1,13,15,704.0,136.5,2.4,21.0,537.5,783.7,603.43
2018,2,1,13,30,744.0,120.0,2.4,20.9,535.0,785.72,605.65
2018,2,1,13,45,781.5,103.5,2.4,20.85,524.5,777.22,600.53
2018,2,1,14,0,819.0,87.0,2.4,20.8,514.0,768.34,595.34
2018,2,1,14,15,840.5,77.0,2.3,20.5,494.5,749.5,583.06
2018,2,1,14,30,862.0,67.0,2.2,20.2,475.0,720.77,563.76
2018,2,1,14,45,757.0,81.5,2.1,19.95,420.5,639.5,505.89
2018,2,1,15,0,652.0,96.0,2.0,19.7,366.0,560.09,446.02
2018,2,1,15,15,644.0,87.0,2.0,19.7,331.5,516.87,413.4
2018,2,1,15,30,636.0,78.0,2.0,19.7,297.0,472.46,378.57
2018,2,1,15,45,611.0,70.0,1.55,18.0,257.5,419.25,336.51
2018,2,1,16,0,586.0,62.0,1.1,16.3,218.0,366.95,293.48
2018,2,1,16,15,532.0,55.0,1.15,15.55,176.0,304.63,241.46
2018,2,1,16,30,478.0,48.0,1.2,14.8,134.0,246.94,191.42
2018,2,1,16,45,383.5,39.5,1.25,14.0,95.5,179.77,133.41
2018,2,1,17,0,289.0,31.0,1.3,13.2,57.0,122.71,81.0
2018,2,1,17,15,168.0,18.0,1.3,12.9,31.0,58.96,0.0
2018,2,1,17,30,47.0,5.0,1.3,12.6,5.0,11.83,0.0
2018,2,1,17,45,23.5,2.5,1.3,12.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,6,45,13.5,1.5,0.9,9.95,1.0,0.0,0.0
2018,2,2,7,0,27.0,3.0,0.9,10.1,2.0,0.0,0.0
2018,2,2,7,15,106.5,13.5,0.95,10.85,19.0,31.35,0.0
2018,2,2,7,30,186.0,24.0,1.0,11.6,36.0,76.83,34.32
2018,2,2,7,45,272.5,36.5,1.0,12.35,70.5,130.62,93.68
2018,2,2,8,0,359.0,49.0,1.0,13.1,105.0,191.18,146.69
2018,2,2,8,15,403.0,60.5,1.1,13.75,143.0,242.31,192.19
2018,2,2,8,30,447.0,72.0,1.2,14.4,181.0,297.51,239.93
2018,2,2,8,45,437.5,88.5,1.35,15.05,212.5,332.23,270.08
2018,2,2,9,0,428.0,105.0,1.5,15.7,244.0,367.63,299.42
2018,2,2,9,15,490.5,110.0,1.55,16.4,289.5,430.87,349.74
2018,2,2,9,30,553.0,115.0,1.6,17.1,335.0,502.47,404.78
2018,2,2,9,45,551.0,127.5,1.65,17.85,364.0,534.21,427.56
2018,2,2,10,0,549.0,140.0,1.7,18.6,393.0,568.22,451.54
2018,2,2,10,15,522.0,158.5,1.7,19.15,411.5,588.38,464.29
2018,2,2,10,30,495.0,177.0,1.7,19.7,430.0,604.89,474.11
2018,2,2,10,45,436.0,201.0,1.75,20.2,431.5,598.23,466.65
2018,2,2,11,0,377.0,225.0,1.8,20.7,433.0,574.77,447.32
2018,2,2,11,15,361.5,236.5,1.8,20.95,441.0,582.38,451.74
2018,2,2,11,30,346.0,248.0,1.8,21.2,449.0,588.07,454.52
2018,2,2,11,45,350.0,251.5,1.8,21.4,457.5,599.64,462.3
2018,2,2,12,0,354.0,255.0,1.8,21.6,466.0,609.87,469.07
2018,2,2,12,15,380.0,249.5,1.75,21.65,476.5,627.61,481.93
2018,2,2,12,30,406.0,244.0,1.7,21.7,487.0,643.84,493.62
2018,2,2,12,45,428.0,234.5,1.7,21.7,488.0,663.39,507.77
2018,2,2,13,0,450.0,225.0,1.7,21.7,489.0,667.82,511.55
2018,2,2,13,15,525.5,195.0,1.65,21.65,496.0,692.62,531.12
2018,2,2,13,30,601.0,165.0,1.6,21.6,503.0,717.66,550.35
2018,2,2,13,45,639.5,146.5,1.6,21.55,493.5,715.84,550.11
2018,2,2,14,0,678.0,128.0,1.6,21.5,484.0,709.3,546.47
2018,2,2,14,15,596.5,139.5,1.5,21.2,440.5,639.29,496.26
2018,2,2,14,30,515.0,151.0,1.4,20.9,397.0,567.44,443.71
2018,2,2,14,45,584.5,124.5,1.35,20.6,384.0,572.04,449.29
2018,2,2,15,0,654.0,98.0,1.3,20.3,371.0,565.14,445.41
2018,2,2,15,15,703.0,79.0,1.3,20.3,346.5,545.59,431.06
2018,2,2,15,30,752.0,60.0,1.3,20.3,322.0,517.69,409.64
2018,2,2,15,45,682.0,60.0,1.1,18.85,273.5,444.48,353.06
2018,2,2,16,0,612.0,60.0,0.9,17.4,225.0,378.31,300.28
2018,2,2,16,15,534.5,55.5,0.95,16.8,180.0,307.27,242.07
2018,2,2,16,30,457.0,51.0,1.0,16.2,135.0,243.14,187.67
2018,2,2,16,45,369.5,41.5,1.1,15.6,96.5,178.01,131.79
2018,2,2,17,0,282.0,32.0,1.2,15.0,58.0,122.31,81.48
2018,2,2,17,15,163.5,19.0,1.15,14.7,32.0,59.72,0.0
2018,2,2,17,30,45.0,6.0,1.1,14.4,6.0,12.54,0.0
2018,2,2,17,45,22.5,3.0,1.1,14.15,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,6,45,10.0,1.5,1.05,9.35,1.0,0.0,0.0
2018,2,3,7,0,20.0,3.0,1.0,9.6,2.0,0.0,0.0
2018,2,3,7,15,166.5,14.5,1.1,10.6,24.5,42.82,0.0
2018,2,3,7,30,313.0,26.0,1.2,11.6,47.0,108.9,53.94
2018,2,3,7,45,433.5,34.0,1.3,12.55,88.5,175.65,125.84
2018,2,3,8,0,554.0,42.0,1.4,13.5,130.0,251.51,192.0
2018,2,3,8,15,623.5,47.0,1.45,14.2,177.0,313.99,247.57
2018,2,3,8,30,693.0,52.0,1.5,14.9,224.0,385.26,308.63
2018,2,3,8,45,737.5,56.0,1.5,15.55,270.5,448.42,361.26
2018,2,3,9,0,782.0,60.0,1.5,16.2,317.0,514.15,413.78
2018,2,3,9,15,814.5,62.0,1.45,17.0,360.5,572.49,458.11
2018,2,3,9,30,847.0,64.0,1.4,17.8,404.0,631.36,500.98
2018,2,3,9,45,871.5,65.5,1.35,18.6,443.0,679.44,533.67
2018,2,3,10,0,896.0,67.0,1.3,19.4,482.0,731.09,566.61
2018,2,3,10,15,909.5,68.0,1.2,19.95,513.5,772.62,591.51
2018,2,3,10,30,923.0,69.0,1.1,20.5,545.0,811.88,614.23
2018,2,3,10,45,931.5,70.0,1.0,21.05,569.5,844.54,631.92
2018,2,3,11,0,940.0,71.0,0.9,21.6,594.0,874.18,647.24
2018,2,3,11,15,945.5,71.5,0.75,21.85,611.0,897.45,657.92
2018,2,3,11,30,951.0,72.0,0.6,22.1,628.0,917.23,666.07
2018,2,3,11,45,954.5,72.5,0.45,22.4,637.5,931.64,670.51
2018,2,3,12,0,958.0,73.0,0.3,22.7,647.0,942.31,672.68
2018,2,3,12,15,958.5,73.0,0.35,22.85,648.5,945.87,675.25
2018,2,3,12,30,959.0,73.0,0.4,23.0,650.0,945.56,675.73
2018,2,3,12,45,957.0,72.5,0.5,23.15,643.0,938.56,673.33
2018,2,3,13,0,955.0,72.0,0.6,23.3,636.0,927.74,668.72
2018,2,3,13,15,949.5,71.5,0.65,23.3,621.0,910.14,659.27
2018,2,3,13,30,944.0,71.0,0.7,23.3,606.0,888.98,647.64
2018,2,3,13,45,936.0,70.0,0.75,23.3,583.5,861.72,632.05
2018,2,3,14,0,928.0,69.0,0.8,23.3,561.0,831.3,614.33
2018,2,3,14,15,915.5,67.5,0.85,23.1,531.0,793.81,592.17
2018,2,3,14,30,903.0,66.0,0.9,22.9,501.0,753.84,567.99
2018,2,3,14,45,885.5,64.5,0.95,22.7,465.0,708.1,539.33
2018,2,3,15,0,868.0,63.0,1.0,22.5,429.0,660.78,508.91
2018,2,3,15,15,843.5,60.5,1.0,22.5,387.5,606.58,469.9
2018,2,3,15,30,819.0,58.0,1.0,22.5,346.0,555.82,431.91
2018,2,3,15,45,781.5,54.5,0.95,20.9,300.5,492.65,385.46
2018,2,3,16,0,744.0,51.0,0.9,19.3,255.0,431.09,337.98
2018,2,3,16,15,685.5,47.0,0.95,18.45,208.0,361.89,281.89
2018,2,3,16,30,627.0,43.0,1.0,17.6,161.0,297.28,227.06
2018,2,3,16,45,529.5,36.5,1.1,16.8,116.5,222.49,163.24
2018,2,3,17,0,432.0,30.0,1.2,16.0,72.0,160.84,107.37
2018,2,3,17,15,265.5,19.5,1.2,15.65,41.0,82.27,0.68
2018,2,3,17,30,99.0,9.0,1.2,15.3,10.0,23.7,0.0
2018,2,3,17,45,49.5,4.5,1.2,15.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,6,45,9.5,1.0,1.05,10.8,0.5,0.0,0.0
2018,2,4,7,0,19.0,2.0,1.0,10.9,1.0,0.0,0.0
2018,2,4,7,15,151.0,14.5,1.0,11.65,24.0,40.23,0.0
2018,2,4,7,30,283.0,27.0,1.0,12.4,47.0,103.68,54.83
2018,2,4,7,45,409.5,34.5,0.95,13.2,88.0,169.6,121.67
2018,2,4,8,0,536.0,42.0,0.9,14.0,129.0,245.83,187.18
2018,2,4,8,15,494.0,58.0,0.9,14.55,158.0,277.15,218.39
2018,2,4,8,30,452.0,74.0,0.9,15.1,187.0,302.96,243.01
2018,2,4,8,45,429.5,92.5,0.85,15.7,216.5,333.68,269.26
2018,2,4,9,0,407.0,111.0,0.8,16.3,246.0,363.77,293.33
2018,2,4,9,15,400.5,129.0,0.75,17.0,276.0,399.7,320.6
2018,2,4,9,30,394.0,147.0,0.7,17.7,306.0,433.95,345.37
2018,2,4,9,45,479.5,142.5,0.65,18.45,354.0,504.16,397.44
2018,2,4,10,0,565.0,138.0,0.6,19.2,402.0,579.16,450.81
2018,2,4,10,15,548.0,153.0,0.8,19.65,423.0,603.4,467.82
2018,2,4,10,30,531.0,168.0,1.0,20.1,444.0,624.58,482.88
2018,2,4,10,45,531.5,177.0,1.2,20.6,464.0,650.18,501.15
2018,2,4,11,0,532.0,186.0,1.4,21.1,484.0,673.76,517.72
2018,2,4,11,15,560.0,184.0,1.5,21.25,506.0,706.18,540.99
2018,2,4,11,30,588.0,182.0,1.6,21.4,528.0,737.24,563.1
2018,2,4,11,45,678.0,156.5,1.7,21.55,561.0,800.69,607.53
2018,2,4,12,0,768.0,131.0,1.8,21.7,594.0,856.58,645.33
2018,2,4,12,15,729.0,143.5,1.8,21.75,584.0,839.02,632.58
2018,2,4,12,30,690.0,156.0,1.8,21.8,574.0,817.92,618.29
2018,2,4,12,45,549.0,196.0,1.85,21.85,526.5,728.93,555.99
2018,2,4,13,0,408.0,236.0,1.9,21.9,479.0,631.92,485.39
2018,2,4,13,15,494.0,205.5,1.9,21.85,492.5,679.54,522.47
2018,2,4,13,30,580.0,175.0,1.9,21.8,506.0,708.78,545.37
2018,2,4,13,45,637.0,150.0,1.9,21.75,501.0,720.61,555.12
2018,2,4,14,0,694.0,125.0,1.9,21.7,496.0,721.8,556.81
2018,2,4,14,15,713.0,112.0,1.75,21.4,475.0,701.16,542.64
2018,2,4,14,30,732.0,99.0,1.6,21.1,454.0,676.64,525.88
2018,2,4,14,45,643.5,111.0,1.5,20.8,406.5,601.46,471.27
2018,2,4,15,0,555.0,123.0,1.4,20.5,359.0,529.27,417.35
2018,2,4,15,15,543.5,111.5,1.4,20.5,324.5,485.06,384.54
2018,2,4,15,30,532.0,100.0,1.4,20.5,290.0,440.22,350.07
2018,2,4,15,45,485.5,92.5,1.15,19.05,248.5,377.02,301.08
2018,2,4,16,0,439.0,85.0,0.9,17.6,207.0,321.3,256.43
2018,2,4,16,15,446.0,69.0,0.95,16.95,173.5,285.4,225.91
2018,2,4,16,30,453.0,53.0,1.0,16.3,140.0,245.41,190.16
2018,2,4,16,45,437.5,43.0,1.05,15.65,107.5,202.94,150.92
2018,2,4,17,0,422.0,33.0,1.1,15.0,75.0,161.78,109.87
2018,2,4,17,15,258.5,21.5,1.1,14.75,43.0,83.57,13.12
2018,2,4,17,30,95.0,10.0,1.1,14.5,11.0,24.16,0.0
2018,2,4,17,45,47.5,5.0,1.1,14.2,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.0,2.0,0.55,11.8,1.5,0.0,0.0
2018,2,5,7,0,32.0,4.0,0.5,12.1,3.0,0.0,0.0
2018,2,5,7,15,162.0,14.5,0.5,12.8,24.5,42.27,0.0
2018,2,5,7,30,292.0,25.0,0.5,13.5,46.0,104.93,58.02
2018,2,5,7,45,410.0,35.0,0.5,14.25,89.5,170.64,122.14
2018,2,5,8,0,528.0,45.0,0.5,15.0,133.0,246.9,187.04
2018,2,5,8,15,632.0,46.5,0.65,15.55,184.0,318.49,248.42
2018,2,5,8,30,736.0,48.0,0.8,16.1,235.0,402.24,318.19
2018,2,5,8,45,776.0,51.5,0.9,16.65,282.0,464.83,369.77
2018,2,5,9,0,816.0,55.0,1.0,17.2,329.0,529.53,421.12
2018,2,5,9,15,844.5,57.0,1.2,17.85,372.0,583.13,463.15
2018,2,5,9,30,873.0,59.0,1.4,18.5,415.0,640.47,506.58
2018,2,5,9,45,894.0,60.0,1.6,19.2,453.5,691.22,542.63
2018,2,5,10,0,915.0,61.0,1.8,19.9,492.0,740.79,576.47
2018,2,5,10,15,926.5,62.0,1.95,20.3,523.0,781.64,603.94
2018,2,5,10,30,938.0,63.0,2.1,20.7,554.0,820.01,629.51
2018,2,5,10,45,945.0,64.5,2.25,21.15,578.5,852.63,650.83
2018,2,5,11,0,952.0,66.0,2.4,21.6,603.0,882.09,669.95
2018,2,5,11,15,956.5,67.0,2.55,21.75,620.0,905.46,685.71
2018,2,5,11,30,961.0,68.0,2.7,21.9,637.0,925.27,699.16
2018,2,5,11,45,963.0,69.0,2.85,22.1,646.5,939.18,708.62
2018,2,5,12,0,965.0,70.0,3.0,22.3,656.0,949.27,715.65
2018,2,5,12,15,963.0,71.0,3.0,22.35,657.0,951.9,717.06
2018,2,5,12,30,961.0,72.0,3.0,22.4,658.0,950.63,716.06
2018,2,5,12,45,955.5,73.0,3.05,22.4,650.5,942.36,711.06
2018,2,5,13,0,950.0,74.0,3.1,22.4,643.0,930.31,703.67
2018,2,5,13,15,946.0,73.0,3.05,22.35,628.5,913.45,692.57
2018,2,5,13,30,942.0,72.0,3.0,22.3,614.0,892.97,679.13
2018,2,5,13,45,934.5,71.0,2.95,22.2,591.5,866.11,661.51
2018,2,5,14,0,927.0,70.0,2.9,22.1,569.0,836.05,641.71
2018,2,5,14,15,915.0,68.5,2.8,21.85,539.0,798.88,616.9
2018,2,5,14,30,903.0,67.0,2.7,21.6,509.0,759.18,590.17
2018,2,5,14,45,880.5,65.0,2.6,21.35,470.5,709.13,555.71
2018,2,5,15,0,858.0,63.0,2.5,21.1,432.0,657.87,519.91
2018,2,5,15,15,839.5,60.5,2.5,21.1,393.0,607.67,482.47
2018,2,5,15,30,821.0,58.0,2.5,21.1,354.0,560.42,445.63
2018,2,5,15,45,703.0,65.0,1.85,19.5,295.5,465.61,371.31
2018,2,5,16,0,585.0,72.0,1.2,17.9,237.0,382.24,304.12
2018,2,5,16,15,489.0,64.5,1.2,17.0,185.5,300.29,237.86
2018,2,5,16,30,393.0,57.0,1.2,16.1,134.0,227.43,177.16
2018,2,5,16,45,427.5,43.5,1.25,15.15,106.0,200.93,150.44
2018,2,5,17,0,462.0,30.0,1.3,14.2,78.0,167.4,114.5
2018,2,5,17,15,289.0,20.5,1.25,14.05,45.0,90.14,24.47
2018,2,5,17,30,116.0,11.0,1.2,13.9,12.0,28.49,0.0
2018,2,5,17,45,58.0,5.5,1.2,13.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,6,45,15.5,2.0,1.1,8.85,1.5,0.0,0.0
2018,2,6,7,0,31.0,4.0,1.0,9.2,3.0,0.0,0.0
2018,2,6,7,15,211.5,15.0,1.05,10.15,29.5,51.64,0.0
2018,2,6,7,30,392.0,26.0,1.1,11.1,56.0,130.24,75.99
2018,2,6,7,45,524.5,31.5,1.1,12.05,102.0,198.45,143.25
2018,2,6,8,0,657.0,37.0,1.1,13.0,148.0,281.72,215.24
2018,2,6,8,15,718.5,41.0,1.15,13.65,197.0,348.22,274.28
2018,2,6,8,30,780.0,45.0,1.2,14.3,246.0,419.92,335.53
2018,2,6,8,45,819.0,48.0,1.25,15.0,294.0,480.55,386.0
2018,2,6,9,0,858.0,51.0,1.3,15.7,342.0,545.8,437.84
2018,2,6,9,15,885.5,52.5,1.45,16.35,386.0,603.76,482.97
2018,2,6,9,30,913.0,54.0,1.6,17.0,430.0,661.73,526.66
2018,2,6,9,45,933.0,55.0,1.8,17.65,469.5,713.52,563.17
2018,2,6,10,0,953.0,56.0,2.0,18.3,509.0,763.93,597.71
2018,2,6,10,15,966.0,57.5,2.1,18.75,542.0,807.9,626.88
2018,2,6,10,30,979.0,59.0,2.2,19.2,575.0,849.37,654.01
2018,2,6,10,45,987.5,59.5,2.3,19.6,600.5,883.15,675.74
2018,2,6,11,0,996.0,60.0,2.4,20.0,626.0,913.68,695.23
2018,2,6,11,15,1001.5,60.0,2.4,20.2,643.5,937.58,709.82
2018,2,6,11,30,1007.0,60.0,2.4,20.4,661.0,957.77,721.99
2018,2,6,11,45,1009.5,61.0,2.45,20.6,671.0,972.7,731.25
2018,2,6,12,0,1012.0,62.0,2.5,20.8,681.0,983.62,738.01
2018,2,6,12,15,1010.5,63.0,2.45,20.85,682.5,986.89,739.29
2018,2,6,12,30,1009.0,64.0,2.4,20.9,684.0,986.05,738.07
2018,2,6,12,45,1005.0,65.0,2.4,20.95,677.0,978.9,733.38
2018,2,6,13,0,1001.0,66.0,2.4,21.0,670.0,967.74,726.24
2018,2,6,13,15,995.5,66.0,2.4,20.95,654.5,950.13,715.24
2018,2,6,13,30,990.0,66.0,2.4,20.9,639.0,928.76,701.85
2018,2,6,13,45,980.5,65.0,2.35,20.85,615.0,899.2,682.52
2018,2,6,14,0,971.0,64.0,2.3,20.8,591.0,866.37,661.0
2018,2,6,14,15,959.0,63.0,2.25,20.5,560.5,828.51,636.55
2018,2,6,14,30,947.0,62.0,2.2,20.2,530.0,787.97,610.03
2018,2,6,14,45,929.5,61.0,2.1,19.95,493.0,741.07,578.21
2018,2,6,15,0,912.0,60.0,2.0,19.7,456.0,692.43,544.73
2018,2,6,15,15,888.5,58.0,2.0,19.7,413.5,637.35,504.59
2018,2,6,15,30,865.0,56.0,2.0,19.7,371.0,581.7,462.0
2018,2,6,15,45,830.5,53.0,1.55,18.2,324.0,518.7,412.71
2018,2,6,16,0,796.0,50.0,1.1,16.7,277.0,459.81,364.52
2018,2,6,16,15,744.0,46.0,1.15,15.9,228.5,390.33,307.68
2018,2,6,16,30,692.0,42.0,1.2,15.1,180.0,324.72,251.42
2018,2,6,16,45,603.0,36.0,1.2,14.25,133.0,249.11,185.83
2018,2,6,17,0,514.0,30.0,1.2,13.4,86.0,182.42,125.79
2018,2,6,17,15,327.0,21.0,1.2,13.25,50.0,99.74,35.94
2018,2,6,17,30,140.0,12.0,1.2,13.1,14.0,33.34,0.0
2018,2,6,17,45,70.0,6.0,1.2,12.9,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,6,45,29.5,3.0,1.25,8.9,2.5,0.0,0.0
2018,2,7,7,0,59.0,6.0,1.2,9.2,5.0,0.0,0.0
2018,2,7,7,15,227.5,16.5,1.35,10.25,32.0,56.11,0.0
2018,2,7,7,30,396.0,27.0,1.5,11.3,59.0,133.21,80.48
2018,2,7,7,45,504.0,33.5,1.65,12.35,102.5,195.01,141.62
2018,2,7,8,0,612.0,40.0,1.8,13.4,146.0,269.98,207.57
2018,2,7,8,15,673.0,44.5,1.85,14.1,193.5,334.69,265.31
2018,2,7,8,30,734.0,49.0,1.9,14.8,241.0,404.59,325.46
2018,2,7,8,45,773.0,53.0,1.95,15.45,288.0,467.43,378.07
2018,2,7,9,0,812.0,57.0,2.0,16.1,335.0,532.31,430.2
2018,2,7,9,15,839.5,58.5,2.15,16.95,378.0,584.8,471.28
2018,2,7,9,30,867.0,60.0,2.3,17.8,421.0,640.91,513.64
2018,2,7,9,45,886.5,61.5,2.45,18.6,459.0,691.23,549.05
2018,2,7,10,0,906.0,63.0,2.6,19.4,497.0,740.26,582.24
2018,2,7,10,15,918.5,65.0,2.65,19.85,529.5,782.96,610.55
2018,2,7,10,30,931.0,67.0,2.7,20.3,562.0,823.27,636.85
2018,2,7,10,45,939.5,67.5,2.7,20.8,586.5,855.84,657.0
2018,2,7,11,0,948.0,68.0,2.7,21.3,611.0,885.33,674.91
2018,2,7,11,15,953.0,69.0,2.65,21.5,628.5,909.17,689.26
2018,2,7,11,30,958.0,70.0,2.6,21.7,646.0,929.45,701.23
2018,2,7,11,45,960.0,70.5,2.6,21.9,655.0,942.79,709.02
2018,2,7,12,0,962.0,71.0,2.6,22.1,664.0,952.3,714.42
2018,2,7,12,15,958.5,72.5,2.5,22.2,664.5,954.21,714.28
2018,2,7,12,30,955.0,74.0,2.4,22.3,665.0,952.22,711.72
2018,2,7,12,45,948.0,76.0,2.35,22.35,657.5,943.83,705.72
2018,2,7,13,0,941.0,78.0,2.3,22.4,650.0,931.69,697.43
2018,2,7,13,15,935.5,77.0,2.2,22.35,634.5,913.61,685.11
2018,2,7,13,30,930.0,76.0,2.1,22.3,619.0,892.0,670.58
2018,2,7,13,45,921.5,75.5,2.0,22.25,596.5,865.08,652.57
2018,2,7,14,0,913.0,75.0,1.9,22.2,574.0,835.06,632.52
2018,2,7,14,15,900.5,73.5,1.8,21.95,544.0,797.78,607.94
2018,2,7,14,30,888.0,72.0,1.7,21.7,514.0,758.03,581.55
2018,2,7,14,45,870.0,70.5,1.55,21.45,478.0,712.15,550.15
2018,2,7,15,0,852.0,69.0,1.4,21.2,442.0,669.45,520.72
2018,2,7,15,15,827.5,66.0,1.4,21.2,400.5,614.44,480.72
2018,2,7,15,30,803.0,63.0,1.4,21.2,359.0,559.08,439.16
2018,2,7,15,45,766.5,60.0,1.1,19.8,313.5,497.2,391.68
2018,2,7,16,0,730.0,57.0,0.8,18.4,268.0,436.82,343.54
2018,2,7,16,15,673.5,52.5,0.85,17.5,220.5,367.86,288.16
2018,2,7,16,30,617.0,48.0,0.9,16.6,173.0,303.31,233.86
2018,2,7,16,45,525.0,41.0,1.0,15.7,127.5,231.83,172.93
2018,2,7,17,0,433.0,34.0,1.1,14.8,82.0,167.8,116.67
2018,2,7,17,15,278.0,23.5,1.1,14.35,48.5,92.6,39.35
2018,2,7,17,30,123.0,13.0,1.1,13.9,15.0,31.78,0.0
2018,2,7,17,45,61.5,6.5,1.1,13.45,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,6,45,29.0,3.5,0.95,10.75,3.0,0.0,0.0
2018,2,8,7,0,58.0,7.0,0.9,11.0,6.0,0.0,0.0
2018,2,8,7,15,225.0,17.5,0.9,11.9,33.5,56.84,0.0
2018,2,8,7,30,392.0,28.0,0.9,12.8,61.0,134.35,82.95
2018,2,8,7,45,500.5,35.0,0.9,13.65,105.0,198.56,143.83
2018,2,8,8,0,609.0,42.0,0.9,14.5,149.0,271.84,207.4
2018,2,8,8,15,671.0,47.0,0.9,15.1,197.5,337.59,264.82
2018,2,8,8,30,733.0,52.0,0.9,15.7,246.0,408.65,324.45
2018,2,8,8,45,772.5,55.5,0.95,16.35,293.0,471.32,375.63
2018,2,8,9,0,812.0,59.0,1.0,17.0,340.0,536.04,426.3
2018,2,8,9,15,841.0,60.5,0.95,17.8,383.5,593.6,468.67
2018,2,8,9,30,870.0,62.0,0.9,18.6,427.0,646.9,506.24
2018,2,8,9,45,890.5,63.5,0.9,19.4,466.0,698.14,539.83
2018,2,8,10,0,911.0,65.0,0.9,20.2,505.0,748.15,571.07
2018,2,8,10,15,924.0,66.0,1.0,20.7,537.0,790.27,598.26
2018,2,8,10,30,937.0,67.0,1.1,21.2,569.0,830.0,623.63
2018,2,8,10,45,946.0,68.0,1.15,21.7,594.5,863.82,644.16
2018,2,8,11,0,955.0,69.0,1.2,22.2,620.0,894.56,662.58
2018,2,8,11,15,961.0,69.5,1.3,22.4,637.5,918.83,678.26
2018,2,8,11,30,967.0,70.0,1.4,22.6,655.0,939.55,691.77
2018,2,8,11,45,970.0,70.0,1.45,22.8,664.5,953.31,700.16
2018,2,8,12,0,973.0,70.0,1.5,23.0,674.0,963.21,706.27
2018,2,8,12,15,974.0,70.0,1.55,23.05,675.5,967.39,709.29
2018,2,8,12,30,975.0,70.0,1.6,23.1,677.0,967.61,709.98
2018,2,8,12,45,973.5,69.0,1.65,23.15,670.0,960.39,706.04
2018,2,8,13,0,972.0,68.0,1.7,23.2,663.0,949.25,699.76
2018,2,8,13,15,967.5,67.5,1.75,23.15,648.0,932.23,690.02
2018,2,8,13,30,963.0,67.0,1.8,23.1,633.0,911.52,677.95
2018,2,8,13,45,955.5,66.5,1.8,23.0,610.5,884.72,661.42
2018,2,8,14,0,948.0,66.0,1.8,22.9,588.0,854.63,642.7
2018,2,8,14,15,937.0,64.5,1.8,22.7,558.0,817.48,619.33
2018,2,8,14,30,926.0,63.0,1.8,22.5,528.0,777.64,593.9
2018,2,8,14,45,910.0,61.0,1.75,22.25,491.5,731.16,563.19
2018,2,8,15,0,894.0,59.0,1.7,22.0,455.0,682.89,530.77
2018,2,8,15,15,871.5,57.5,1.7,22.0,413.5,629.59,492.74
2018,2,8,15,30,849.0,56.0,1.7,22.0,372.0,575.69,452.11
2018,2,8,15,45,816.0,53.0,1.35,20.5,326.0,514.0,404.84
2018,2,8,16,0,783.0,50.0,1.0,19.0,280.0,456.36,358.68
2018,2,8,16,15,733.0,46.0,1.05,18.05,232.0,388.13,303.78
2018,2,8,16,30,683.0,42.0,1.1,17.1,184.0,323.64,249.29
2018,2,8,16,45,598.5,36.5,1.15,16.2,137.0,250.18,186.2
2018,2,8,17,0,514.0,31.0,1.2,15.3,90.0,185.15,128.46
2018,2,8,17,15,345.5,22.5,1.2,14.95,54.0,107.3,50.91
2018,2,8,17,30,177.0,14.0,1.2,14.6,18.0,41.45,0.0
2018,2,8,17,45,88.5,7.0,1.2,14.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,9,6,45,41.0,3.5,0.85,11.15,3.0,0.0,0.0
2018,2,9,7,0,82.0,7.0,0.8,11.4,6.0,0.0,0.0
2018,2,9,7,15,273.0,16.5,0.9,12.2,36.0,64.75,0.0
2018,2,9,7,30,464.0,26.0,1.0,13.0,66.0,147.99,92.61
2018,2,9,7,45,564.5,31.5,1.05,13.85,111.5,212.38,153.65
2018,2,9,8,0,665.0,37.0,1.1,14.7,157.0,287.21,219.14
2018,2,9,8,15,722.0,41.0,1.2,15.3,205.5,352.71,277.07
2018,2,9,8,30,779.0,45.0,1.3,15.9,254.0,420.33,334.86
2018,2,9,8,45,815.5,47.5,1.4,16.5,301.5,482.05,386.1
2018,2,9,9,0,852.0,50.0,1.5,17.1,349.0,545.54,436.71
2018,2,9,9,15,876.5,52.0,1.6,17.8,392.5,602.39,480.33
2018,2,9,9,30,901.0,54.0,1.7,18.5,436.0,659.01,522.29
2018,2,9,9,45,918.0,55.5,1.85,19.2,474.5,709.17,556.64
2018,2,9,10,0,935.0,57.0,2.0,19.9,513.0,757.76,589.2
2018,2,9,10,15,947.0,58.5,2.15,20.45,545.5,800.62,617.6
2018,2,9,10,30,959.0,60.0,2.3,21.0,578.0,840.96,644.0
2018,2,9,10,45,967.5,60.5,2.5,21.55,603.0,874.41,665.85
2018,2,9,11,0,976.0,61.0,2.7,22.1,628.0,904.68,685.48
2018,2,9,11,15,981.5,62.0,2.8,22.4,646.0,929.59,701.33
2018,2,9,11,30,987.0,63.0,2.9,22.7,664.0,950.84,714.81
2018,2,9,11,45,990.0,63.5,3.0,23.0,674.0,965.47,723.94
2018,2,9,12,0,993.0,64.0,3.1,23.3,684.0,976.16,730.62
2018,2,9,12,15,992.5,65.0,3.2,23.35,686.0,980.3,733.79
2018,2,9,12,30,992.0,66.0,3.3,23.4,688.0,980.38,734.45
2018,2,9,12,45,988.5,66.5,3.35,23.5,681.0,973.12,729.85
2018,2,9,13,0,985.0,67.0,3.4,23.6,674.0,961.89,722.78
2018,2,9,13,15,980.0,67.0,3.4,23.5,659.0,944.86,712.15
2018,2,9,13,30,975.0,67.0,3.4,23.4,644.0,924.08,699.11
2018,2,9,13,45,960.0,67.5,3.4,23.3,618.5,891.92,678.3
2018,2,9,14,0,945.0,68.0,3.4,23.2,593.0,856.79,655.42
2018,2,9,14,15,910.0,70.0,3.3,22.85,554.0,805.04,620.75
2018,2,9,14,30,875.0,72.0,3.2,22.5,515.0,752.12,584.91
2018,2,9,14,45,861.5,70.0,3.1,22.15,481.0,709.16,555.8
2018,2,9,15,0,848.0,68.0,3.0,21.8,447.0,669.09,528.36
2018,2,9,15,15,852.0,62.5,3.0,21.8,413.0,624.98,495.84
2018,2,9,15,30,856.0,57.0,3.0,21.8,379.0,582.73,463.11
2018,2,9,15,45,783.5,57.5,2.25,20.2,324.5,506.51,403.3
2018,2,9,16,0,711.0,58.0,1.5,18.6,270.0,431.21,342.51
2018,2,9,16,15,557.5,61.0,1.45,17.55,209.5,330.21,261.68
2018,2,9,16,30,404.0,64.0,1.4,16.5,149.0,239.54,187.49
2018,2,9,16,45,372.5,50.0,1.35,15.45,113.0,191.95,145.47
2018,2,9,17,0,341.0,36.0,1.3,14.4,77.0,145.62,103.15
2018,2,9,17,15,236.5,25.0,1.3,14.25,47.0,87.0,45.07
2018,2,9,17,30,132.0,14.0,1.3,14.1,17.0,34.46,0.0
2018,2,9,17,45,66.0,7.0,1.25,13.9,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,10,6,45,22.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,2,10,7,0,45.0,5.0,0.8,8.5,5.0,4.77,0.0
2018,2,10,7,15,104.0,18.5,0.95,9.15,26.0,36.44,0.0
2018,2,10,7,30,163.0,32.0,1.1,9.8,47.0,84.77,56.07
2018,2,10,7,45,287.0,44.0,1.25,10.45,89.5,144.35,107.95
2018,2,10,8,0,411.0,56.0,1.4,11.1,132.0,220.23,172.94
2018,2,10,8,15,566.5,54.5,1.55,11.75,191.0,306.96,246.76
2018,2,10,8,30,722.0,53.0,1.7,12.4,250.0,407.04,330.57
2018,2,10,8,45,775.5,54.0,1.85,13.1,299.5,473.73,386.32
2018,2,10,9,0,829.0,55.0,2.0,13.8,349.0,540.19,440.29
2018,2,10,9,15,854.0,57.5,2.3,14.6,392.5,597.01,485.45
2018,2,10,9,30,879.0,60.0,2.6,15.4,436.0,653.69,529.17
2018,2,10,9,45,895.5,62.0,2.9,16.2,474.0,703.33,564.68
2018,2,10,10,0,912.0,64.0,3.2,17.0,512.0,751.41,598.21
2018,2,10,10,15,924.5,65.5,3.3,17.3,544.5,793.94,627.42
2018,2,10,10,30,937.0,67.0,3.4,17.6,577.0,834.06,654.65
2018,2,10,10,45,945.5,68.0,3.55,17.95,602.0,867.59,677.16
2018,2,10,11,0,954.0,69.0,3.7,18.3,627.0,898.02,697.44
2018,2,10,11,15,959.0,69.5,3.75,18.45,644.5,921.5,712.8
2018,2,10,11,30,964.0,70.0,3.8,18.6,662.0,941.39,725.77
2018,2,10,11,45,933.0,82.0,3.85,18.75,662.0,939.21,723.49
2018,2,10,12,0,902.0,94.0,3.9,18.9,662.0,932.45,718.34
2018,2,10,12,15,886.5,99.5,3.9,18.95,658.5,935.77,720.44
2018,2,10,12,30,871.0,105.0,3.9,19.0,655.0,927.61,714.6
2018,2,10,12,45,777.0,134.0,3.95,19.05,621.0,876.89,679.3
2018,2,10,13,0,683.0,163.0,4.0,19.1,587.0,818.99,638.82
2018,2,10,13,15,745.0,138.5,4.1,19.05,591.0,836.46,652.82
2018,2,10,13,30,807.0,114.0,4.2,19.0,595.0,844.12,659.43
2018,2,10,13,45,793.0,112.5,4.25,18.95,571.0,813.4,638.38
2018,2,10,14,0,779.0,111.0,4.3,18.9,547.0,780.19,615.67
2018,2,10,14,15,827.5,93.0,4.3,18.6,534.5,775.34,614.08
2018,2,10,14,30,876.0,75.0,4.3,18.3,522.0,758.35,603.53
2018,2,10,14,45,884.5,69.0,4.3,18.05,493.5,726.36,581.77
2018,2,10,15,0,893.0,63.0,4.3,17.8,465.0,690.79,557.18
2018,2,10,15,15,856.5,62.5,4.3,17.8,419.5,629.56,510.83
2018,2,10,15,30,820.0,62.0,4.3,17.8,374.0,572.74,465.63
2018,2,10,15,45,779.0,58.5,3.7,16.7,325.5,506.66,412.58
2018,2,10,16,0,738.0,55.0,3.1,15.6,277.0,442.55,359.51
2018,2,10,16,15,630.0,55.5,2.75,14.6,222.5,357.15,288.17
2018,2,10,16,30,522.0,56.0,2.4,13.6,168.0,280.12,222.33
2018,2,10,16,45,408.5,48.0,2.1,12.6,122.0,202.57,155.65
2018,2,10,17,0,295.0,40.0,1.8,11.6,76.0,136.35,98.57
2018,2,10,17,15,215.0,26.5,1.75,11.15,46.5,84.65,47.37
2018,2,10,17,30,135.0,13.0,1.7,10.7,17.0,34.15,0.0
2018,2,10,17,45,67.5,6.5,1.65,10.3,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,45,38.0,3.5,1.15,7.15,3.5,0.0,0.0
2018,2,11,7,0,76.0,7.0,1.1,7.5,7.0,16.24,0.0
2018,2,11,7,15,259.5,18.0,1.35,8.45,39.0,71.01,0.0
2018,2,11,7,30,443.0,29.0,1.6,9.4,71.0,146.89,96.8
2018,2,11,7,45,543.0,35.5,1.85,10.35,117.0,211.61,157.03
2018,2,11,8,0,643.0,42.0,2.1,11.3,163.0,286.78,223.95
2018,2,11,8,15,701.0,46.5,2.3,12.1,212.0,352.57,283.1
2018,2,11,8,30,759.0,51.0,2.5,12.9,261.0,423.24,344.41
2018,2,11,8,45,796.5,54.0,2.7,13.65,308.5,485.96,397.53
2018,2,11,9,0,834.0,57.0,2.9,14.4,356.0,550.49,450.18
2018,2,11,9,15,858.5,60.0,3.05,14.95,400.0,604.42,493.18
2018,2,11,9,30,883.0,63.0,3.2,15.5,444.0,661.69,537.31
2018,2,11,9,45,900.0,64.5,3.35,16.05,482.5,711.33,572.71
2018,2,11,10,0,917.0,66.0,3.5,16.6,521.0,759.43,606.15
2018,2,11,10,15,862.5,85.5,3.6,16.8,534.5,777.86,618.04
2018,2,11,10,30,808.0,105.0,3.7,17.0,548.0,783.71,620.98
2018,2,11,10,45,854.5,96.5,3.8,17.25,583.5,834.89,656.93
2018,2,11,11,0,901.0,88.0,3.9,17.5,619.0,877.83,686.3
2018,2,11,11,15,905.0,89.5,4.0,17.45,636.0,900.64,702.08
2018,2,11,11,30,909.0,91.0,4.1,17.4,653.0,920.03,715.67
2018,2,11,11,45,774.0,137.5,4.2,17.35,621.0,875.69,684.14
