Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.0,0.7,3.1,2.5,0.0,0.0
2018,3,4,6,30,46.0,6.0,0.7,3.4,5.0,0.0,0.0
2018,3,4,6,45,206.5,18.5,0.7,3.7,33.5,38.25,0.0
2018,3,4,7,0,367.0,31.0,0.7,4.0,62.0,97.59,56.19
2018,3,4,7,15,489.5,38.0,0.8,4.45,110.0,157.03,109.62
2018,3,4,7,30,612.0,45.0,0.9,4.9,158.0,229.56,173.48
2018,3,4,7,45,685.5,49.0,0.95,5.35,212.0,297.39,235.23
2018,3,4,8,0,759.0,53.0,1.0,5.8,266.0,372.66,301.89
2018,3,4,8,15,801.0,56.0,1.1,6.25,319.0,439.34,360.13
2018,3,4,8,30,843.0,59.0,1.2,6.7,372.0,508.98,418.64
2018,3,4,8,45,872.0,61.0,1.3,7.15,422.5,569.64,468.19
2018,3,4,9,0,901.0,63.0,1.4,7.6,473.0,633.57,518.5
2018,3,4,9,15,917.5,66.0,1.45,8.05,518.5,690.7,561.51
2018,3,4,9,30,934.0,69.0,1.5,8.5,564.0,746.64,600.14
2018,3,4,9,45,726.0,131.0,1.5,8.95,532.5,706.96,567.79
2018,3,4,10,0,518.0,193.0,1.5,9.4,501.0,634.44,509.23
2018,3,4,10,15,469.0,218.5,1.55,9.75,508.5,641.06,512.72
2018,3,4,10,30,420.0,244.0,1.6,10.1,516.0,642.61,511.52
2018,3,4,10,45,588.5,200.5,1.6,10.45,597.0,760.63,600.25
2018,3,4,11,0,757.0,157.0,1.6,10.8,678.0,880.57,683.12
2018,3,4,11,15,707.5,180.0,1.65,11.0,676.0,875.74,677.72
2018,3,4,11,30,658.0,203.0,1.7,11.2,674.0,865.64,670.32
2018,3,4,11,45,558.5,238.0,1.75,11.45,641.0,812.28,630.79
2018,3,4,12,0,459.0,273.0,1.8,11.7,608.0,759.76,591.12
2018,3,4,12,15,377.0,296.0,1.85,11.8,571.5,694.19,542.81
2018,3,4,12,30,295.0,319.0,1.9,11.9,535.0,640.97,502.37
2018,3,4,12,45,477.5,260.5,1.95,12.0,606.0,761.53,595.52
2018,3,4,13,0,660.0,202.0,2.0,12.1,677.0,869.25,674.96
2018,3,4,13,15,763.0,163.5,2.05,12.1,701.5,912.87,705.12
2018,3,4,13,30,866.0,125.0,2.1,12.1,726.0,944.48,727.67
2018,3,4,13,45,918.0,103.5,2.15,12.1,721.5,939.69,725.44
2018,3,4,14,0,970.0,82.0,2.2,12.1,717.0,936.19,724.66
2018,3,4,14,15,960.5,80.5,2.2,12.0,685.0,897.73,699.41
2018,3,4,14,30,951.0,79.0,2.2,11.9,653.0,856.35,672.24
2018,3,4,14,45,922.0,81.5,2.25,11.75,610.0,802.01,635.99
2018,3,4,15,0,893.0,84.0,2.3,11.6,567.0,746.74,598.44
2018,3,4,15,15,795.5,97.0,2.3,11.6,502.0,660.24,534.95
2018,3,4,15,30,698.0,110.0,2.3,11.6,437.0,577.13,470.59
2018,3,4,15,45,733.0,92.0,2.2,11.1,404.0,542.07,443.83
2018,3,4,16,0,768.0,74.0,2.1,10.6,371.0,500.25,409.99
2018,3,4,16,15,761.0,66.0,1.85,9.8,326.5,445.57,363.89
2018,3,4,16,30,754.0,58.0,1.6,9.0,282.0,390.05,315.18
2018,3,4,16,45,693.0,53.0,1.4,8.15,228.5,317.51,251.48
2018,3,4,17,0,632.0,48.0,1.2,7.3,175.0,250.89,191.24
2018,3,4,17,15,526.5,40.5,1.2,6.75,125.5,178.53,127.31
2018,3,4,17,30,421.0,33.0,1.2,6.2,76.0,117.52,73.61
2018,3,4,17,45,253.0,21.5,1.2,5.6,43.0,54.33,1.93
2018,3,4,18,0,85.0,10.0,1.2,5.0,10.0,14.63,0.0
2018,3,4,18,15,42.5,5.0,1.2,5.0,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.55,3.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.65,3.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,6,15,30.0,3.5,1.3,0.35,3.0,0.0,0.0
2018,3,5,6,30,60.0,7.0,1.4,1.3,6.0,0.0,0.0
2018,3,5,6,45,237.5,19.0,1.5,2.25,37.0,42.32,0.0
2018,3,5,7,0,415.0,31.0,1.6,3.2,68.0,106.63,63.08
2018,3,5,7,15,529.0,38.0,1.7,4.0,117.5,167.0,117.46
2018,3,5,7,30,643.0,45.0,1.8,4.8,167.0,239.92,182.56
2018,3,5,7,45,705.0,50.5,1.95,5.6,221.0,307.35,244.83
2018,3,5,8,0,767.0,56.0,2.1,6.4,275.0,380.95,310.86
2018,3,5,8,15,806.5,59.5,2.05,7.2,328.5,447.67,368.96
2018,3,5,8,30,846.0,63.0,2.0,8.0,382.0,517.06,426.68
2018,3,5,8,45,873.5,66.0,1.95,8.85,432.5,578.31,475.55
2018,3,5,9,0,901.0,69.0,1.9,9.7,483.0,642.63,524.55
2018,3,5,9,15,920.5,71.0,1.8,10.35,529.0,700.66,566.79
2018,3,5,9,30,940.0,73.0,1.7,11.0,575.0,757.74,604.35
2018,3,5,9,45,954.5,73.5,1.6,11.65,614.5,808.04,635.83
2018,3,5,10,0,969.0,74.0,1.5,12.3,654.0,856.3,665.0
2018,3,5,10,15,979.0,75.0,1.4,12.75,687.5,899.09,690.08
2018,3,5,10,30,989.0,76.0,1.3,13.2,721.0,938.99,712.61
2018,3,5,10,45,995.5,77.0,1.25,13.65,746.5,972.66,731.34
2018,3,5,11,0,1002.0,78.0,1.2,14.1,772.0,1002.8,747.57
2018,3,5,11,15,1005.0,78.5,1.15,14.35,789.0,1025.41,759.36
2018,3,5,11,30,1008.0,79.0,1.1,14.6,806.0,1044.06,768.66
2018,3,5,11,45,1009.5,79.5,1.1,14.9,815.0,1057.21,775.44
2018,3,5,12,0,1011.0,80.0,1.1,15.2,824.0,1066.19,779.78
2018,3,5,12,15,1011.0,79.5,1.05,15.35,824.0,1068.33,779.39
2018,3,5,12,30,1011.0,79.0,1.0,15.5,824.0,1066.23,776.56
2018,3,5,12,45,1009.5,78.5,0.95,15.65,816.0,1058.46,770.39
2018,3,5,13,0,1008.0,78.0,0.9,15.8,808.0,1046.5,761.84
2018,3,5,13,15,1003.5,77.5,0.95,15.8,791.0,1027.62,751.75
2018,3,5,13,30,999.0,77.0,1.0,15.8,774.0,1004.8,739.25
2018,3,5,13,45,992.0,76.5,1.0,15.85,749.5,975.94,721.75
2018,3,5,14,0,985.0,76.0,1.0,15.9,725.0,943.55,702.0
2018,3,5,14,15,974.0,75.0,1.0,15.8,692.0,903.89,677.77
2018,3,5,14,30,963.0,74.0,1.0,15.7,659.0,861.36,651.45
2018,3,5,14,45,949.0,72.5,1.0,15.6,620.0,813.33,621.07
2018,3,5,15,0,935.0,71.0,1.0,15.5,581.0,763.18,588.78
2018,3,5,15,15,917.0,69.0,1.0,15.5,536.0,707.91,552.07
2018,3,5,15,30,899.0,67.0,1.0,15.5,491.0,651.49,512.02
2018,3,5,15,45,854.0,64.0,0.95,14.95,434.0,577.34,457.26
2018,3,5,16,0,809.0,61.0,0.9,14.4,377.0,508.14,404.26
2018,3,5,16,15,757.5,58.0,0.9,13.55,322.0,435.55,347.3
2018,3,5,16,30,706.0,55.0,0.9,12.7,267.0,366.97,291.03
2018,3,5,16,45,632.0,51.5,0.85,11.85,214.5,294.09,229.27
2018,3,5,17,0,558.0,48.0,0.8,11.0,162.0,229.65,172.91
2018,3,5,17,15,442.5,41.0,0.85,10.4,115.0,158.73,112.26
2018,3,5,17,30,327.0,34.0,0.9,9.8,68.0,101.49,63.94
2018,3,5,17,45,207.5,21.5,1.0,9.15,39.0,49.17,6.67
2018,3,5,18,0,88.0,9.0,1.1,8.5,10.0,13.84,0.0
2018,3,5,18,15,44.0,4.5,1.1,8.2,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,6,6,15,16.0,2.5,1.15,5.2,2.5,0.0,0.0
2018,3,6,6,30,32.0,5.0,1.2,5.9,5.0,4.77,0.0
2018,3,6,6,45,76.0,20.0,1.2,6.6,25.5,28.4,0.0
2018,3,6,7,0,120.0,35.0,1.2,7.3,46.0,59.36,37.52
2018,3,6,7,15,171.0,52.5,1.35,8.05,79.5,96.95,70.68
2018,3,6,7,30,222.0,70.0,1.5,8.8,113.0,140.87,109.17
2018,3,6,7,45,300.5,84.0,1.6,9.55,160.5,201.67,161.53
2018,3,6,8,0,379.0,98.0,1.7,10.3,208.0,267.39,217.71
2018,3,6,8,15,568.5,87.0,1.9,11.15,286.5,369.84,302.67
2018,3,6,8,30,758.0,76.0,2.1,12.0,365.0,487.61,398.3
2018,3,6,8,45,824.0,72.0,2.25,12.85,423.5,561.81,457.25
2018,3,6,9,0,890.0,68.0,2.4,13.7,482.0,636.78,515.3
2018,3,6,9,15,845.5,85.5,2.55,14.35,508.5,673.08,541.66
2018,3,6,9,30,801.0,103.0,2.7,15.0,535.0,699.0,559.42
2018,3,6,9,45,851.0,97.0,2.9,15.65,585.0,763.93,605.14
2018,3,6,10,0,901.0,91.0,3.1,16.3,635.0,824.08,646.29
2018,3,6,10,15,940.0,83.5,3.15,16.7,677.0,878.87,682.74
2018,3,6,10,30,979.0,76.0,3.2,17.1,719.0,932.64,717.97
2018,3,6,10,45,985.5,77.0,3.25,17.5,744.5,966.01,738.73
2018,3,6,11,0,992.0,78.0,3.3,17.9,770.0,995.89,757.18
2018,3,6,11,15,995.5,78.5,3.25,18.15,787.0,1018.73,770.49
2018,3,6,11,30,999.0,79.0,3.2,18.4,804.0,1037.66,781.24
2018,3,6,11,45,970.5,92.5,3.2,18.65,803.5,1037.05,779.47
2018,3,6,12,0,942.0,106.0,3.2,18.9,803.0,1031.66,774.85
2018,3,6,12,15,924.0,113.5,3.1,19.0,797.5,1025.24,769.34
2018,3,6,12,30,906.0,121.0,3.0,19.1,792.0,1014.82,761.32
2018,3,6,12,45,821.5,152.5,2.95,19.25,756.5,972.24,732.18
2018,3,6,13,0,737.0,184.0,2.9,19.4,721.0,924.51,699.75
2018,3,6,13,15,747.5,174.5,2.75,19.4,709.0,912.84,691.55
2018,3,6,13,30,758.0,165.0,2.6,19.4,697.0,897.6,680.69
2018,3,6,13,45,843.0,128.0,2.45,19.4,701.5,910.12,688.93
2018,3,6,14,0,928.0,91.0,2.3,19.4,706.0,912.83,690.27
2018,3,6,14,15,866.0,102.0,2.1,19.25,655.5,851.95,648.33
2018,3,6,14,30,804.0,113.0,1.9,19.1,605.0,784.91,602.27
2018,3,6,14,45,829.5,97.0,1.75,18.95,577.5,756.09,583.09
2018,3,6,15,0,855.0,81.0,1.6,18.8,550.0,717.65,556.65
2018,3,6,15,15,848.5,75.5,1.6,18.8,510.5,669.59,524.08
2018,3,6,15,30,842.0,70.0,1.6,18.8,471.0,619.56,487.68
2018,3,6,15,45,828.5,64.0,1.25,18.05,425.0,563.1,444.11
2018,3,6,16,0,815.0,58.0,0.9,17.3,379.0,505.84,398.47
2018,3,6,16,15,729.0,61.0,0.8,16.4,319.0,425.7,335.67
2018,3,6,16,30,643.0,64.0,0.7,15.5,259.0,351.37,275.61
2018,3,6,16,45,529.0,62.5,0.6,14.6,203.0,269.49,208.42
2018,3,6,17,0,415.0,61.0,0.5,13.7,147.0,199.72,150.21
2018,3,6,17,15,351.0,48.5,0.55,13.05,107.0,144.07,102.3
2018,3,6,17,30,287.0,36.0,0.6,12.4,67.0,96.13,60.91
2018,3,6,17,45,174.5,22.5,0.65,11.75,38.5,45.94,10.03
2018,3,6,18,0,62.0,9.0,0.7,11.1,10.0,12.28,0.0
2018,3,6,18,15,31.0,4.5,0.7,10.95,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,2.0,1.15,7.9,2.0,0.0,0.0
2018,3,7,6,30,0.0,4.0,1.1,8.1,4.0,3.81,0.0
2018,3,7,6,45,11.5,19.5,1.05,8.25,20.5,19.88,0.0
2018,3,7,7,0,23.0,35.0,1.0,8.4,37.0,38.66,25.09
2018,3,7,7,15,42.5,55.0,1.1,9.05,62.0,64.64,48.03
2018,3,7,7,30,62.0,75.0,1.2,9.7,87.0,92.98,72.75
2018,3,7,7,45,80.0,87.5,1.25,10.3,108.0,119.0,95.47
2018,3,7,8,0,98.0,100.0,1.3,10.9,129.0,143.92,117.0
2018,3,7,8,15,83.5,88.5,1.5,11.6,116.5,130.05,105.74
2018,3,7,8,30,69.0,77.0,1.7,12.3,104.0,114.87,93.03
2018,3,7,8,45,34.5,71.5,1.9,12.95,85.0,88.47,70.26
2018,3,7,9,0,0.0,66.0,2.1,13.6,66.0,61.41,46.5
2018,3,7,9,15,4.0,115.0,2.25,14.4,117.0,110.95,87.63
2018,3,7,9,30,8.0,164.0,2.4,15.2,168.0,162.45,129.32
2018,3,7,9,45,80.0,220.0,2.55,16.0,268.5,283.14,227.27
2018,3,7,10,0,152.0,276.0,2.7,16.8,369.0,415.12,330.09
2018,3,7,10,15,243.5,280.0,2.75,17.25,437.5,512.32,404.57
2018,3,7,10,30,335.0,284.0,2.8,17.7,506.0,603.65,473.03
2018,3,7,10,45,552.0,221.5,2.9,18.2,602.5,749.98,583.28
2018,3,7,11,0,769.0,159.0,3.0,18.7,699.0,898.25,687.42
2018,3,7,11,15,877.0,119.0,3.0,18.95,748.5,964.57,730.17
2018,3,7,11,30,985.0,79.0,3.0,19.2,798.0,1026.46,769.91
2018,3,7,11,45,988.0,79.0,3.05,19.45,807.5,1040.1,777.68
2018,3,7,12,0,991.0,79.0,3.1,19.7,817.0,1049.67,783.33
2018,3,7,12,15,992.5,78.5,3.1,19.8,818.0,1053.08,785.1
2018,3,7,12,30,994.0,78.0,3.1,19.9,819.0,1052.32,784.32
2018,3,7,12,45,993.5,76.5,3.1,19.95,811.0,1044.29,779.1
2018,3,7,13,0,993.0,75.0,3.1,20.0,803.0,1032.12,771.34
2018,3,7,13,15,989.0,75.0,3.05,19.95,787.0,1014.34,759.87
2018,3,7,13,30,985.0,75.0,3.0,19.9,771.0,992.66,745.95
2018,3,7,13,45,980.0,73.5,2.95,19.9,747.0,964.56,727.68
2018,3,7,14,0,975.0,72.0,2.9,19.9,723.0,932.88,707.04
2018,3,7,14,15,965.5,71.0,2.85,19.7,691.0,894.6,682.39
2018,3,7,14,30,956.0,70.0,2.8,19.5,659.0,853.37,655.57
2018,3,7,14,45,942.5,68.5,2.75,19.3,620.0,805.8,624.04
2018,3,7,15,0,929.0,67.0,2.7,19.1,581.0,756.11,590.64
2018,3,7,15,15,911.5,65.5,2.7,19.1,537.0,701.84,553.27
2018,3,7,15,30,894.0,64.0,2.7,19.1,493.0,646.41,512.84
2018,3,7,15,45,869.0,62.0,2.4,18.15,444.0,585.16,466.3
2018,3,7,16,0,844.0,60.0,2.1,17.2,395.0,524.17,418.39
2018,3,7,16,15,807.5,56.5,1.9,16.15,342.5,458.73,365.73
2018,3,7,16,30,771.0,53.0,1.7,15.1,290.0,392.99,310.81
2018,3,7,16,45,707.5,49.0,1.5,14.0,235.5,319.51,248.08
2018,3,7,17,0,644.0,45.0,1.3,12.9,181.0,252.29,188.83
2018,3,7,17,15,534.5,39.0,1.35,12.2,131.0,178.41,125.1
2018,3,7,17,30,425.0,33.0,1.4,11.5,81.0,118.37,73.93
2018,3,7,17,45,258.0,21.5,1.45,10.75,46.0,55.76,16.0
2018,3,7,18,0,91.0,10.0,1.5,10.0,11.0,14.97,0.0
2018,3,7,18,15,45.5,5.0,1.45,9.8,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,8,6,15,8.5,3.0,0.55,10.15,3.0,0.0,0.0
2018,3,8,6,30,17.0,6.0,0.5,10.6,6.0,6.55,0.0
2018,3,8,6,45,30.0,21.5,0.45,11.05,23.5,24.65,0.43
2018,3,8,7,0,43.0,37.0,0.4,11.5,41.0,46.07,30.3
2018,3,8,7,15,71.0,57.5,0.4,12.0,69.5,76.46,56.48
2018,3,8,7,30,99.0,78.0,0.4,12.5,98.0,110.31,85.49
2018,3,8,7,45,163.0,97.5,0.4,12.95,141.5,159.22,126.28
2018,3,8,8,0,227.0,117.0,0.4,13.4,185.0,220.72,177.08
2018,3,8,8,15,285.5,131.5,0.6,13.95,233.0,277.01,223.34
2018,3,8,8,30,344.0,146.0,0.8,14.5,281.0,339.38,273.74
2018,3,8,8,45,363.5,163.0,0.95,15.0,321.5,387.58,311.72
2018,3,8,9,0,383.0,180.0,1.1,15.5,362.0,436.98,349.8
2018,3,8,9,15,508.0,165.0,1.25,15.95,430.0,533.43,424.14
2018,3,8,9,30,633.0,150.0,1.4,16.4,498.0,635.6,500.46
2018,3,8,9,45,657.5,154.5,1.55,16.8,537.5,686.75,536.83
2018,3,8,10,0,682.0,159.0,1.7,17.2,577.0,737.52,572.77
2018,3,8,10,15,810.5,121.0,1.8,17.5,643.0,823.58,631.83
2018,3,8,10,30,939.0,83.0,1.9,17.8,709.0,910.54,689.58
2018,3,8,10,45,947.5,83.0,2.0,18.1,734.0,943.41,710.03
2018,3,8,11,0,956.0,83.0,2.1,18.4,759.0,973.02,728.85
2018,3,8,11,15,962.0,83.5,2.15,18.65,777.0,997.42,743.83
2018,3,8,11,30,968.0,84.0,2.2,18.9,795.0,1018.11,756.47
2018,3,8,11,45,972.5,83.0,2.3,19.15,804.5,1031.79,765.24
2018,3,8,12,0,977.0,82.0,2.4,19.4,814.0,1041.5,771.59
2018,3,8,12,15,977.5,82.0,2.5,19.45,814.5,1044.43,774.28
2018,3,8,12,30,978.0,82.0,2.6,19.5,815.0,1043.24,774.47
2018,3,8,12,45,976.5,81.5,2.65,19.55,807.5,1035.44,769.97
2018,3,8,13,0,975.0,81.0,2.7,19.6,800.0,1023.58,762.97
2018,3,8,13,15,972.0,80.0,2.7,19.5,784.0,1005.75,752.11
2018,3,8,13,30,969.0,79.0,2.7,19.4,768.0,984.05,738.8
2018,3,8,13,45,964.5,78.0,2.65,19.35,744.5,957.25,721.55
2018,3,8,14,0,960.0,77.0,2.6,19.3,721.0,926.91,701.96
2018,3,8,14,15,950.5,76.0,2.55,19.1,689.5,888.98,677.57
2018,3,8,14,30,941.0,75.0,2.5,18.9,658.0,848.16,651.08
2018,3,8,14,45,928.0,73.5,2.45,18.7,619.5,801.44,620.2
2018,3,8,15,0,915.0,72.0,2.4,18.5,581.0,752.59,587.47
2018,3,8,15,15,897.5,70.0,2.4,18.5,537.0,698.26,550.15
2018,3,8,15,30,880.0,68.0,2.4,18.5,493.0,642.8,509.69
2018,3,8,15,45,855.0,65.5,2.2,17.85,444.5,581.57,463.11
2018,3,8,16,0,830.0,63.0,2.0,17.2,396.0,523.2,417.11
2018,3,8,16,15,756.5,65.0,1.75,16.3,337.5,444.1,353.76
2018,3,8,16,30,683.0,67.0,1.5,15.4,279.0,372.11,294.24
2018,3,8,16,45,583.0,62.0,1.25,14.55,220.0,288.96,224.76
2018,3,8,17,0,483.0,57.0,1.0,13.7,161.0,216.59,163.15
2018,3,8,17,15,311.5,48.0,1.0,12.95,108.0,132.25,94.5
2018,3,8,17,30,140.0,39.0,1.0,12.2,55.0,68.47,45.04
2018,3,8,17,45,82.5,23.5,1.0,11.45,31.5,34.75,11.91
2018,3,8,18,0,25.0,8.0,1.0,10.7,8.0,9.12,0.0
2018,3,8,18,15,12.5,4.0,1.0,10.5,4.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,9,6,15,45.5,5.0,0.85,8.35,5.5,0.0,0.0
2018,3,9,6,30,91.0,10.0,1.0,8.8,11.0,14.16,0.0
2018,3,9,6,45,238.0,22.0,1.1,9.2,43.5,50.99,11.39
2018,3,9,7,0,385.0,34.0,1.2,9.6,76.0,108.05,67.35
2018,3,9,7,15,506.5,40.0,1.15,10.2,126.5,168.46,118.36
2018,3,9,7,30,628.0,46.0,1.1,10.8,177.0,242.7,182.37
2018,3,9,7,45,457.5,60.5,1.05,11.45,170.0,237.11,186.79
2018,3,9,8,0,287.0,75.0,1.0,12.1,163.0,206.49,166.74
2018,3,9,8,15,183.5,74.0,1.1,12.7,134.0,166.85,135.93
2018,3,9,8,30,80.0,73.0,1.2,13.3,105.0,116.67,94.12
2018,3,9,8,45,66.5,106.0,1.3,13.9,134.5,147.66,119.61
2018,3,9,9,0,53.0,139.0,1.4,14.5,164.0,170.51,137.56
2018,3,9,9,15,69.5,181.0,1.5,14.95,217.5,228.08,183.82
2018,3,9,9,30,86.0,223.0,1.6,15.4,271.0,287.75,230.57
2018,3,9,9,45,228.0,225.5,1.7,15.8,364.0,421.8,337.11
2018,3,9,10,0,370.0,228.0,1.8,16.2,457.0,547.44,433.35
2018,3,9,10,15,532.0,200.5,1.8,16.45,548.0,678.24,530.46
2018,3,9,10,30,694.0,173.0,1.8,16.7,639.0,811.4,624.58
2018,3,9,10,45,554.0,235.0,1.75,16.95,615.5,768.44,588.84
2018,3,9,11,0,414.0,297.0,1.7,17.2,592.0,709.06,542.37
2018,3,9,11,15,505.5,272.0,1.8,17.35,640.0,788.52,600.68
2018,3,9,11,30,597.0,247.0,1.9,17.5,688.0,856.53,649.16
2018,3,9,11,45,579.5,257.5,2.0,17.65,690.0,858.21,649.36
2018,3,9,12,0,562.0,268.0,2.1,17.8,692.0,856.94,648.27
2018,3,9,12,15,544.5,274.5,2.15,17.85,685.5,848.54,642.32
2018,3,9,12,30,527.0,281.0,2.2,17.9,679.0,837.58,634.72
2018,3,9,12,45,493.0,289.0,2.25,17.95,658.0,810.0,615.37
2018,3,9,13,0,459.0,297.0,2.3,18.0,637.0,780.58,594.77
2018,3,9,13,15,449.0,293.0,2.3,17.85,620.0,759.49,580.8
2018,3,9,13,30,439.0,289.0,2.3,17.7,603.0,736.67,565.49
2018,3,9,13,45,435.5,281.0,2.3,17.55,584.0,713.88,550.38
2018,3,9,14,0,432.0,273.0,2.3,17.4,565.0,689.41,533.96
2018,3,9,14,15,438.0,256.5,2.25,17.2,541.0,662.38,515.78
2018,3,9,14,30,444.0,240.0,2.2,17.0,517.0,633.28,495.9
2018,3,9,14,45,378.0,239.0,2.15,16.8,465.0,553.33,436.76
2018,3,9,15,0,312.0,238.0,2.1,16.6,413.0,488.14,387.61
2018,3,9,15,15,270.0,225.0,2.1,16.6,368.0,430.83,344.03
2018,3,9,15,30,228.0,212.0,2.1,16.6,323.0,368.39,295.71
2018,3,9,15,45,245.5,188.0,2.05,15.9,296.5,348.88,281.7
2018,3,9,16,0,263.0,164.0,2.0,15.2,270.0,318.92,258.59
2018,3,9,16,15,233.5,144.5,1.8,14.5,229.5,268.9,218.07
2018,3,9,16,30,204.0,125.0,1.6,13.8,189.0,221.82,179.18
2018,3,9,16,45,149.0,104.0,1.45,13.1,146.5,162.51,129.79
2018,3,9,17,0,94.0,83.0,1.3,12.4,104.0,114.81,89.8
2018,3,9,17,15,70.5,62.5,1.25,11.9,76.0,82.06,61.55
2018,3,9,17,30,47.0,42.0,1.2,11.4,48.0,52.21,35.82
2018,3,9,17,45,34.0,26.0,1.1,10.95,29.0,30.41,12.38
2018,3,9,18,0,21.0,10.0,1.0,10.5,10.0,10.79,0.0
2018,3,9,18,15,10.5,5.0,0.95,10.3,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.5,0.45,8.65,1.5,0.0,0.0
2018,3,10,6,30,0.0,3.0,0.4,8.8,3.0,2.86,0.0
2018,3,10,6,45,0.5,10.0,0.3,8.95,10.0,9.32,0.0
2018,3,10,7,0,1.0,17.0,0.2,9.1,17.0,15.93,7.73
2018,3,10,7,15,0.5,23.0,0.35,9.35,23.0,21.45,12.9
2018,3,10,7,30,0.0,29.0,0.5,9.6,29.0,26.9,17.84
2018,3,10,7,45,0.5,47.5,0.65,9.8,47.5,44.32,33.04
2018,3,10,8,0,1.0,66.0,0.8,10.0,66.0,61.93,48.21
2018,3,10,8,15,4.5,101.0,0.9,10.2,102.5,97.71,78.63
2018,3,10,8,30,8.0,136.0,1.0,10.4,139.0,134.41,109.24
2018,3,10,8,45,4.5,109.0,1.1,10.65,110.5,105.31,84.33
2018,3,10,9,0,1.0,82.0,1.2,10.9,82.0,76.99,60.15
2018,3,10,9,15,0.5,71.5,1.25,11.2,71.5,66.9,51.41
2018,3,10,9,30,0.0,61.0,1.3,11.5,61.0,56.77,42.65
2018,3,10,9,45,0.0,67.0,1.4,11.8,67.0,62.39,47.21
2018,3,10,10,0,0.0,73.0,1.5,12.1,73.0,68.01,51.73
2018,3,10,10,15,0.0,66.0,1.6,12.35,66.0,61.48,46.11
2018,3,10,10,30,0.0,59.0,1.7,12.6,59.0,54.96,40.54
2018,3,10,10,45,2.5,114.5,1.8,12.8,116.5,109.59,85.74
2018,3,10,11,0,5.0,170.0,1.9,13.0,174.0,166.07,131.52
2018,3,10,11,15,4.0,152.0,1.95,13.2,155.0,147.51,116.14
2018,3,10,11,30,3.0,134.0,2.0,13.4,136.0,129.08,101.03
2018,3,10,11,45,5.0,159.5,2.0,13.6,163.0,155.91,122.72
2018,3,10,12,0,7.0,185.0,2.0,13.8,190.0,183.01,144.35
2018,3,10,12,15,6.0,176.5,1.95,13.85,181.0,173.65,136.68
2018,3,10,12,30,5.0,168.0,1.9,13.9,172.0,164.29,129.13
2018,3,10,12,45,3.0,146.5,1.85,13.95,149.0,141.28,110.55
2018,3,10,13,0,1.0,125.0,1.8,14.0,126.0,118.46,92.06
2018,3,10,13,15,0.5,121.0,1.75,13.9,121.5,114.11,88.63
2018,3,10,13,30,0.0,117.0,1.7,13.8,117.0,109.77,85.2
2018,3,10,13,45,0.0,105.0,1.65,13.7,105.0,98.22,75.89
2018,3,10,14,0,0.0,93.0,1.6,13.6,93.0,86.74,66.62
2018,3,10,14,15,0.0,89.0,1.6,13.45,89.0,82.98,63.69
2018,3,10,14,30,0.0,85.0,1.6,13.3,85.0,79.22,60.75
2018,3,10,14,45,0.0,92.0,1.55,13.15,92.0,85.75,66.37
2018,3,10,15,0,0.0,99.0,1.5,13.0,99.0,92.5,72.19
2018,3,10,15,15,0.0,94.5,1.5,13.0,94.5,88.23,68.83
2018,3,10,15,30,0.0,90.0,1.5,13.0,90.0,83.98,65.5
2018,3,10,15,45,0.0,84.5,1.25,12.7,84.5,78.79,61.43
2018,3,10,16,0,0.0,79.0,1.0,12.4,79.0,73.63,57.34
2018,3,10,16,15,0.0,62.0,0.9,12.1,62.0,57.66,44.0
2018,3,10,16,30,0.0,45.0,0.8,11.8,45.0,41.8,30.56
2018,3,10,16,45,0.0,30.0,0.65,11.55,30.0,27.83,18.55
2018,3,10,17,0,0.0,15.0,0.5,11.3,15.0,13.89,6.43
2018,3,10,17,15,0.0,12.0,0.5,11.1,12.0,11.11,3.93
2018,3,10,17,30,0.0,9.0,0.5,10.9,9.0,8.33,1.36
2018,3,10,17,45,0.5,5.5,0.5,10.75,5.5,5.15,0.0
2018,3,10,18,0,1.0,2.0,0.5,10.6,2.0,1.97,0.0
2018,3,10,18,15,0.5,1.0,0.55,10.45,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,11,6,15,55.5,7.0,1.45,7.3,8.0,0.0,0.0
2018,3,11,6,30,111.0,14.0,1.5,7.6,16.0,19.42,0.0
2018,3,11,6,45,261.0,26.0,1.5,7.9,51.5,59.36,23.88
2018,3,11,7,0,411.0,38.0,1.5,8.2,87.0,118.36,76.13
2018,3,11,7,15,506.5,45.5,1.5,8.65,136.0,176.48,126.61
2018,3,11,7,30,602.0,53.0,1.5,9.1,185.0,245.87,187.93
2018,3,11,7,45,661.0,58.5,1.5,9.6,238.0,310.72,246.17
2018,3,11,8,0,720.0,64.0,1.5,10.1,291.0,380.8,307.19
2018,3,11,8,15,759.5,67.0,1.45,10.85,343.0,445.02,361.17
2018,3,11,8,30,799.0,70.0,1.4,11.6,395.0,511.93,414.95
2018,3,11,8,45,827.5,72.5,1.35,12.35,444.5,574.15,462.79
2018,3,11,9,0,856.0,75.0,1.3,13.1,494.0,637.1,509.11
2018,3,11,9,15,876.5,76.5,1.15,13.95,539.0,689.9,544.66
2018,3,11,9,30,897.0,78.0,1.0,14.8,584.0,745.36,578.53
2018,3,11,9,45,913.5,78.5,0.85,15.7,623.5,795.5,607.05
2018,3,11,10,0,930.0,79.0,0.7,16.6,663.0,843.86,633.09
2018,3,11,10,15,939.0,81.0,0.6,17.1,695.5,885.55,655.53
2018,3,11,10,30,948.0,83.0,0.5,17.6,728.0,924.38,675.54
2018,3,11,10,45,954.0,84.0,0.4,18.1,752.5,956.31,690.7
2018,3,11,11,0,960.0,85.0,0.3,18.6,777.0,984.81,703.55
2018,3,11,11,15,939.5,95.5,0.35,18.85,785.5,995.66,709.52
2018,3,11,11,30,919.0,106.0,0.4,19.1,794.0,1001.87,713.1
2018,3,11,11,45,899.0,116.5,0.5,19.4,795.5,1004.1,715.53
2018,3,11,12,0,879.0,127.0,0.6,19.7,797.0,1010.96,721.02
2018,3,11,12,15,729.0,191.5,0.65,19.85,747.5,944.18,679.92
2018,3,11,12,30,579.0,256.0,0.7,20.0,698.0,862.05,627.33
2018,3,11,12,45,596.0,248.0,0.75,20.15,699.0,865.81,632.1
2018,3,11,13,0,613.0,240.0,0.8,20.3,700.0,870.27,636.06
2018,3,11,13,15,642.0,224.5,0.8,20.3,697.0,871.81,638.18
2018,3,11,13,30,671.0,209.0,0.8,20.3,694.0,869.39,637.6
2018,3,11,13,45,682.0,194.0,0.8,20.3,673.5,847.15,623.87
2018,3,11,14,0,693.0,179.0,0.8,20.3,653.0,821.46,608.16
2018,3,11,14,15,720.0,159.0,0.75,20.1,632.0,800.36,595.18
2018,3,11,14,30,747.0,139.0,0.7,19.9,611.0,774.59,579.03
2018,3,11,14,45,695.0,145.0,0.7,19.75,563.5,711.91,538.14
2018,3,11,15,0,643.0,151.0,0.7,19.6,516.0,650.48,496.16
2018,3,11,15,15,618.5,143.0,0.7,19.6,472.5,595.21,457.83
2018,3,11,15,30,594.0,135.0,0.7,19.6,429.0,540.28,418.59
2018,3,11,15,45,607.0,118.5,0.75,18.95,393.0,499.29,390.15
2018,3,11,16,0,620.0,102.0,0.8,18.3,357.0,455.4,357.88
2018,3,11,16,15,621.5,90.0,0.8,17.55,317.5,407.9,320.87
2018,3,11,16,30,623.0,78.0,0.8,16.8,278.0,358.97,280.84
2018,3,11,16,45,493.5,74.5,0.8,16.1,215.5,269.47,208.52
2018,3,11,17,0,364.0,71.0,0.8,15.4,153.0,192.53,145.6
2018,3,11,17,15,306.0,56.5,0.8,14.8,113.0,139.61,100.33
2018,3,11,17,30,248.0,42.0,0.8,14.2,73.0,93.76,61.33
2018,3,11,17,45,156.0,27.0,0.75,13.55,43.5,49.11,22.79
2018,3,11,18,0,64.0,12.0,0.7,12.9,14.0,15.26,0.0
2018,3,11,18,15,32.0,6.0,0.7,12.7,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,12,6,15,63.0,7.0,1.4,9.7,8.5,0.0,0.0
2018,3,12,6,30,126.0,14.0,1.6,10.6,17.0,20.5,0.0
2018,3,12,6,45,279.0,25.5,1.85,11.5,53.5,62.09,27.3
2018,3,12,7,0,432.0,37.0,2.1,12.4,90.0,122.14,77.61
2018,3,12,7,15,382.5,38.0,2.35,13.1,102.0,139.52,98.81
2018,3,12,7,30,333.0,39.0,2.6,13.8,114.0,149.88,113.25
2018,3,12,7,45,304.5,71.0,2.85,14.5,153.0,192.48,152.44
2018,3,12,8,0,276.0,103.0,3.1,15.2,192.0,227.52,183.64
2018,3,12,8,15,331.5,120.0,3.3,15.8,244.0,295.18,239.96
2018,3,12,8,30,387.0,137.0,3.5,16.4,296.0,362.48,294.86
2018,3,12,8,45,338.5,168.5,3.75,16.95,320.0,381.26,309.42
2018,3,12,9,0,290.0,200.0,4.0,17.5,344.0,401.93,324.55
2018,3,12,9,15,440.5,184.5,4.1,17.9,424.5,512.05,412.07
2018,3,12,9,30,591.0,169.0,4.2,18.3,505.0,630.16,503.17
2018,3,12,9,45,662.5,154.0,4.25,18.65,554.5,695.6,551.98
2018,3,12,10,0,734.0,139.0,4.3,19.0,604.0,763.26,600.44
2018,3,12,10,15,428.5,223.5,4.3,19.25,498.0,618.95,487.43
2018,3,12,10,30,123.0,308.0,4.3,19.5,392.0,434.87,340.12
2018,3,12,10,45,99.0,315.0,4.3,19.8,384.0,412.09,321.96
2018,3,12,11,0,75.0,322.0,4.3,20.1,376.0,399.74,311.05
2018,3,12,11,15,94.5,319.0,4.3,20.25,389.0,416.04,323.8
2018,3,12,11,30,114.0,316.0,4.3,20.4,402.0,446.21,346.76
2018,3,12,11,45,225.0,324.5,4.25,20.55,496.5,578.13,447.69
2018,3,12,12,0,336.0,333.0,4.2,20.7,591.0,697.14,536.0
2018,3,12,12,15,263.0,345.0,4.2,20.7,547.0,640.15,491.94
2018,3,12,12,30,190.0,357.0,4.2,20.7,503.0,567.8,437.27
2018,3,12,12,45,162.5,347.0,4.15,20.7,471.0,528.82,408.16
2018,3,12,13,0,135.0,337.0,4.1,20.7,439.0,489.59,378.52
2018,3,12,13,15,88.5,305.5,4.05,20.6,372.0,395.63,307.24
2018,3,12,13,30,42.0,274.0,4.0,20.5,305.0,316.92,246.23
2018,3,12,13,45,109.5,297.0,3.95,20.4,373.5,414.23,323.3
2018,3,12,14,0,177.0,320.0,3.9,20.3,442.0,495.43,386.32
2018,3,12,14,15,123.0,301.0,3.85,20.1,384.0,423.33,330.88
2018,3,12,14,30,69.0,282.0,3.8,19.9,326.0,343.64,269.34
2018,3,12,14,45,38.5,216.5,3.75,19.7,241.0,246.97,194.25
2018,3,12,15,0,8.0,151.0,3.7,19.5,156.0,149.08,116.21
2018,3,12,15,15,17.5,144.0,3.7,19.5,153.0,148.56,116.51
2018,3,12,15,30,27.0,137.0,3.7,19.5,150.0,151.84,119.7
2018,3,12,15,45,23.0,115.0,3.5,18.85,125.5,125.76,98.9
2018,3,12,16,0,19.0,93.0,3.3,18.2,101.0,100.24,78.29
2018,3,12,16,15,70.0,93.5,3.05,17.6,117.0,129.31,102.96
2018,3,12,16,30,121.0,94.0,2.8,17.0,133.0,147.71,117.82
2018,3,12,16,45,129.5,89.5,2.6,16.35,124.5,139.26,109.86
2018,3,12,17,0,138.0,85.0,2.4,15.7,116.0,129.82,100.44
2018,3,12,17,15,114.0,63.5,2.45,15.3,85.0,93.18,68.78
2018,3,12,17,30,90.0,42.0,2.5,14.9,54.0,61.69,41.66
2018,3,12,17,45,77.0,26.5,2.5,14.45,33.5,37.43,18.32
2018,3,12,18,0,64.0,11.0,2.5,14.0,13.0,14.31,0.0
2018,3,12,18,15,32.0,5.5,2.55,13.8,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.85,11.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,12.2,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.0,2.4,12.65,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,2.7,13.1,6.0,5.55,0.0
2018,3,13,7,15,0.0,8.5,2.9,13.3,8.5,7.87,1.06
2018,3,13,7,30,0.0,11.0,3.1,13.5,11.0,10.19,3.11
2018,3,13,7,45,0.0,13.0,3.35,13.7,13.0,12.04,4.73
2018,3,13,8,0,0.0,15.0,3.6,13.9,15.0,13.9,6.31
2018,3,13,8,15,0.0,36.5,3.75,14.1,36.5,33.89,23.39
2018,3,13,8,30,0.0,58.0,3.9,14.3,58.0,53.93,40.29
2018,3,13,8,45,0.0,79.5,4.1,14.45,79.5,74.01,57.02
2018,3,13,9,0,0.0,101.0,4.3,14.6,101.0,94.56,73.95
2018,3,13,9,15,0.0,108.5,4.45,14.65,108.5,101.72,79.63
2018,3,13,9,30,0.0,116.0,4.6,14.7,116.0,108.89,85.31
2018,3,13,9,45,0.0,115.0,4.7,14.8,115.0,107.86,84.2
2018,3,13,10,0,0.0,114.0,4.8,14.9,114.0,106.86,83.15
2018,3,13,10,15,0.5,127.0,4.8,14.85,127.5,119.83,93.66
2018,3,13,10,30,1.0,140.0,4.8,14.8,141.0,132.89,104.19
2018,3,13,10,45,0.5,112.0,4.8,14.8,112.5,105.38,81.53
2018,3,13,11,0,0.0,84.0,4.8,14.8,84.0,78.36,59.26
2018,3,13,11,15,0.0,76.0,4.8,14.75,76.0,70.89,53.09
2018,3,13,11,30,0.0,68.0,4.8,14.7,68.0,63.42,46.91
2018,3,13,11,45,0.0,78.5,4.75,14.6,78.5,73.25,54.99
2018,3,13,12,0,0.0,89.0,4.7,14.5,89.0,83.08,63.06
2018,3,13,12,15,2.0,117.0,4.65,14.45,118.5,111.76,86.62
2018,3,13,12,30,4.0,145.0,4.6,14.4,148.0,140.77,110.32
2018,3,13,12,45,3.0,139.0,4.5,14.3,141.5,133.95,104.76
2018,3,13,13,0,2.0,133.0,4.4,14.2,135.0,127.13,99.27
2018,3,13,13,15,1.0,110.5,4.3,14.15,111.5,104.47,80.8
2018,3,13,13,30,0.0,88.0,4.2,14.1,88.0,82.11,62.5
2018,3,13,13,45,5.0,125.5,4.1,14.0,129.0,122.45,95.98
2018,3,13,14,0,10.0,163.0,4.0,13.9,170.0,163.27,129.6
2018,3,13,14,15,13.0,177.5,3.95,13.9,186.0,179.92,143.36
2018,3,13,14,30,16.0,192.0,3.9,13.9,202.0,196.53,157.15
2018,3,13,14,45,17.0,184.0,3.85,13.9,194.0,188.92,151.3
2018,3,13,15,0,18.0,176.0,3.8,13.9,186.0,181.23,145.41
2018,3,13,15,15,16.5,156.5,3.8,13.9,165.5,160.23,128.53
2018,3,13,15,30,15.0,137.0,3.8,13.9,145.0,139.42,111.69
2018,3,13,15,45,10.5,113.0,3.55,13.6,118.5,112.64,89.73
2018,3,13,16,0,6.0,89.0,3.3,13.3,92.0,86.48,68.03
2018,3,13,16,15,31.5,83.0,2.95,12.9,94.0,95.3,75.96
2018,3,13,16,30,57.0,77.0,2.6,12.5,96.0,102.51,82.01
2018,3,13,16,45,28.5,45.5,2.2,12.05,55.0,53.61,40.27
2018,3,13,17,0,0.0,14.0,1.8,11.6,14.0,12.97,5.59
2018,3,13,17,15,5.0,11.0,1.65,11.0,11.5,11.56,4.15
2018,3,13,17,30,10.0,8.0,1.5,10.4,9.0,9.71,2.16
2018,3,13,17,45,49.5,9.5,1.3,9.75,11.5,17.21,5.38
2018,3,13,18,0,89.0,11.0,1.1,9.1,14.0,15.81,0.0
2018,3,13,18,15,44.5,5.5,1.1,8.9,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,6,15,13.0,3.0,1.05,6.7,3.5,0.0,0.0
2018,3,14,6,30,26.0,6.0,1.3,7.2,7.0,7.31,0.0
2018,3,14,6,45,19.5,11.5,1.5,7.7,13.0,13.76,4.21
2018,3,14,7,0,13.0,17.0,1.7,8.2,19.0,18.39,9.52
2018,3,14,7,15,6.5,24.0,1.8,8.5,25.0,24.18,15.16
2018,3,14,7,30,0.0,31.0,1.9,8.8,31.0,28.76,19.52
2018,3,14,7,45,0.0,35.5,2.05,9.1,35.5,32.95,23.2
2018,3,14,8,0,0.0,40.0,2.2,9.4,40.0,37.14,26.79
2018,3,14,8,15,0.0,40.0,2.3,9.6,40.0,37.15,26.69
2018,3,14,8,30,0.0,40.0,2.4,9.8,40.0,37.15,26.57
