Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,45,672.0,136.0,2.25,23.8,524.0,546.56,420.91
2018,4,23,16,0,660.0,124.0,2.4,23.0,477.0,490.65,380.21
2018,4,23,16,15,613.5,120.5,2.45,22.3,423.0,426.36,330.92
2018,4,23,16,30,567.0,117.0,2.5,21.6,369.0,366.01,283.17
2018,4,23,16,45,536.5,105.0,2.55,20.9,319.0,307.69,235.51
2018,4,23,17,0,506.0,93.0,2.6,20.2,269.0,252.31,188.87
2018,4,23,17,15,535.0,77.0,2.45,19.1,235.0,211.16,151.15
2018,4,23,17,30,564.0,61.0,2.3,18.0,201.0,166.11,109.57
2018,4,23,17,45,473.0,53.5,2.2,16.9,151.5,110.22,65.92
2018,4,23,18,0,382.0,46.0,2.1,15.8,102.0,65.62,35.97
2018,4,23,18,15,218.0,31.0,2.0,15.05,60.5,24.38,14.62
2018,4,23,18,30,54.0,16.0,1.9,14.3,19.0,13.47,0.0
2018,4,23,18,45,27.0,8.0,1.8,13.6,9.5,7.63,0.0
2018,4,23,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,4,24,5,15,49.0,7.0,0.35,10.15,8.0,0.0,0.0
2018,4,24,5,30,98.0,14.0,0.3,10.7,16.0,13.34,0.0
2018,4,24,5,45,220.0,27.0,0.25,11.25,49.0,22.38,10.57
2018,4,24,6,0,342.0,40.0,0.2,11.8,82.0,45.5,25.13
2018,4,24,6,15,436.5,49.5,0.25,12.35,130.0,86.93,50.01
2018,4,24,6,30,531.0,59.0,0.3,12.9,178.0,140.2,89.68
2018,4,24,6,45,460.5,80.5,0.4,13.45,203.5,178.66,127.11
2018,4,24,7,0,390.0,102.0,0.5,14.0,229.0,209.6,158.04
2018,4,24,7,15,467.0,111.5,0.5,14.7,289.5,270.66,208.14
2018,4,24,7,30,544.0,121.0,0.5,15.4,350.0,340.33,264.12
2018,4,24,7,45,671.0,107.0,0.5,16.1,426.5,420.66,326.74
2018,4,24,8,0,798.0,93.0,0.5,16.8,503.0,511.18,395.27
2018,4,24,8,15,817.0,97.0,0.6,17.5,553.0,570.29,439.48
2018,4,24,8,30,836.0,101.0,0.7,18.2,603.0,629.54,482.59
2018,4,24,8,45,850.0,105.0,0.75,18.85,649.0,685.25,521.3
2018,4,24,9,0,864.0,109.0,0.8,19.5,695.0,739.99,557.59
2018,4,24,9,15,879.0,110.5,0.9,19.95,737.5,787.85,588.28
2018,4,24,9,30,894.0,112.0,1.0,20.4,780.0,837.44,619.81
2018,4,24,9,45,906.0,112.0,1.1,20.9,815.5,881.19,646.99
2018,4,24,10,0,918.0,112.0,1.2,21.4,851.0,922.68,672.49
2018,4,24,10,15,925.5,112.0,1.25,21.8,879.0,957.59,693.07
2018,4,24,10,30,933.0,112.0,1.3,22.2,907.0,989.49,711.71
2018,4,24,10,45,939.0,111.5,1.3,22.6,928.0,1016.27,726.24
2018,4,24,11,0,945.0,111.0,1.3,23.0,949.0,1039.63,738.65
2018,4,24,11,15,949.5,110.5,1.35,23.25,962.5,1057.97,749.32
2018,4,24,11,30,954.0,110.0,1.4,23.5,976.0,1072.6,757.86
2018,4,24,11,45,957.0,109.0,1.4,23.7,982.0,1081.41,762.23
2018,4,24,12,0,960.0,108.0,1.4,23.9,988.0,1086.33,764.42
2018,4,24,12,15,961.0,106.5,1.45,24.05,985.0,1084.79,763.89
2018,4,24,12,30,962.0,105.0,1.5,24.2,982.0,1079.3,761.15
2018,4,24,12,45,962.0,103.5,1.5,24.3,971.5,1068.87,754.83
2018,4,24,13,0,962.0,102.0,1.5,24.4,961.0,1054.56,746.28
2018,4,24,13,15,958.5,101.0,1.6,24.4,942.0,1033.55,735.59
2018,4,24,13,30,955.0,100.0,1.7,24.4,923.0,1008.9,722.56
2018,4,24,13,45,909.0,120.0,1.75,24.4,884.5,963.61,695.59
2018,4,24,14,0,863.0,140.0,1.8,24.4,846.0,923.43,671.74
2018,4,24,14,15,783.5,169.0,1.9,24.25,790.5,856.34,630.63
2018,4,24,14,30,704.0,198.0,2.0,24.1,735.0,794.97,591.96
2018,4,24,14,45,759.0,162.5,2.05,23.9,714.5,772.5,579.73
2018,4,24,15,0,814.0,127.0,2.1,23.7,694.0,741.44,560.61
2018,4,24,15,15,819.5,114.0,2.1,23.7,654.0,694.08,528.34
2018,4,24,15,30,825.0,101.0,2.1,23.7,614.0,643.88,492.76
2018,4,24,15,45,820.5,93.0,2.2,23.05,569.0,590.23,454.97
2018,4,24,16,0,816.0,85.0,2.3,22.4,524.0,535.13,414.38
2018,4,24,16,15,725.5,93.5,2.35,21.8,455.0,453.37,351.62
2018,4,24,16,30,635.0,102.0,2.4,21.2,386.0,380.18,293.84
2018,4,24,16,45,578.5,97.5,2.4,20.55,331.0,315.76,241.34
2018,4,24,17,0,522.0,93.0,2.4,19.9,276.0,257.13,192.38
2018,4,24,17,15,486.0,81.5,2.3,18.85,229.5,203.11,146.3
2018,4,24,17,30,450.0,70.0,2.2,17.8,183.0,153.16,103.69
2018,4,24,17,45,385.0,58.0,2.05,16.7,138.5,103.35,64.14
2018,4,24,18,0,320.0,46.0,1.9,15.6,94.0,60.57,33.93
2018,4,24,18,15,227.0,33.0,1.85,14.85,60.5,26.09,16.2
2018,4,24,18,30,134.0,20.0,1.8,14.1,27.0,15.89,0.0
2018,4,24,18,45,67.0,10.0,1.8,13.35,13.5,9.53,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,25,5,15,49.5,7.0,0.95,9.5,8.5,0.0,0.0
2018,4,25,5,30,99.0,14.0,1.0,9.9,17.0,13.34,0.0
2018,4,25,5,45,233.0,27.0,1.1,10.25,52.0,22.14,11.19
2018,4,25,6,0,367.0,40.0,1.2,10.6,87.0,46.89,25.56
2018,4,25,6,15,400.5,50.0,1.25,11.1,123.0,84.61,49.78
2018,4,25,6,30,434.0,60.0,1.3,11.6,159.0,126.53,83.34
2018,4,25,6,45,314.0,87.0,1.3,12.15,168.5,152.99,112.7
2018,4,25,7,0,194.0,114.0,1.3,12.7,178.0,164.14,127.9
2018,4,25,7,15,266.0,129.0,1.3,13.45,233.0,216.42,170.68
2018,4,25,7,30,338.0,144.0,1.3,14.2,288.0,277.05,219.94
2018,4,25,7,45,387.5,136.5,1.3,14.95,321.5,317.41,252.85
2018,4,25,8,0,437.0,129.0,1.3,15.7,355.0,358.9,286.27
2018,4,25,8,15,590.5,126.0,1.3,16.35,463.5,471.72,373.67
2018,4,25,8,30,744.0,123.0,1.3,17.0,572.0,596.02,465.97
2018,4,25,8,45,803.5,113.5,1.25,17.7,632.0,663.43,513.24
2018,4,25,9,0,863.0,104.0,1.2,18.4,692.0,731.46,558.98
2018,4,25,9,15,875.0,106.0,1.25,19.05,732.5,780.64,589.87
2018,4,25,9,30,887.0,108.0,1.3,19.7,773.0,828.09,619.25
2018,4,25,9,45,896.0,109.5,1.3,20.35,807.5,870.52,644.19
2018,4,25,10,0,905.0,111.0,1.3,21.0,842.0,910.52,667.17
2018,4,25,10,15,911.5,112.5,1.35,21.55,870.0,945.6,687.67
2018,4,25,10,30,918.0,114.0,1.4,22.1,898.0,977.67,706.14
2018,4,25,10,45,922.5,114.5,1.4,22.65,918.5,1003.64,719.9
2018,4,25,11,0,927.0,115.0,1.4,23.2,939.0,1026.2,731.53
2018,4,25,11,15,928.5,116.0,1.45,23.45,951.5,1042.79,741.18
2018,4,25,11,30,930.0,117.0,1.5,23.7,964.0,1055.69,748.7
2018,4,25,11,45,923.0,122.5,1.55,24.0,966.5,1060.93,751.49
2018,4,25,12,0,916.0,128.0,1.6,24.3,969.0,1062.3,752.1
2018,4,25,12,15,914.5,128.0,1.65,24.4,965.5,1059.8,751.06
2018,4,25,12,30,913.0,128.0,1.7,24.5,962.0,1053.58,747.87
2018,4,25,12,45,917.5,123.5,1.75,24.6,953.0,1045.0,743.35
2018,4,25,13,0,922.0,119.0,1.8,24.7,944.0,1032.6,736.55
2018,4,25,13,15,916.5,119.0,1.8,24.65,925.0,1011.37,724.05
2018,4,25,13,30,911.0,119.0,1.8,24.6,906.0,986.76,709.53
2018,4,25,13,45,902.5,119.0,1.85,24.55,879.0,956.14,691.8
2018,4,25,14,0,894.0,119.0,1.9,24.5,852.0,922.58,672.07
2018,4,25,14,15,883.0,118.0,2.0,24.3,818.0,883.12,649.14
2018,4,25,14,30,872.0,117.0,2.1,24.1,784.0,841.31,624.23
2018,4,25,14,45,858.0,115.5,2.2,23.9,744.0,798.64,598.24
2018,4,25,15,0,844.0,114.0,2.3,23.7,704.0,749.68,567.37
2018,4,25,15,15,828.0,111.5,2.3,23.7,659.5,696.96,531.53
2018,4,25,15,30,812.0,109.0,2.3,23.7,615.0,643.37,493.02
2018,4,25,15,45,788.0,106.5,2.55,22.8,565.5,584.44,452.07
2018,4,25,16,0,764.0,104.0,2.8,21.9,516.0,526.07,409.51
2018,4,25,16,15,732.5,100.0,2.95,21.1,463.5,463.11,361.11
2018,4,25,16,30,701.0,96.0,3.1,20.3,411.0,402.32,312.47
2018,4,25,16,45,660.5,90.5,3.2,19.55,357.5,339.12,260.16
2018,4,25,17,0,620.0,85.0,3.3,18.8,304.0,279.76,209.5
2018,4,25,17,15,564.5,78.0,3.3,17.7,252.0,219.33,157.9
2018,4,25,17,30,509.0,71.0,3.3,16.6,200.0,165.21,111.91
2018,4,25,17,45,427.5,60.5,3.25,15.55,151.5,111.1,69.12
2018,4,25,18,0,346.0,50.0,3.2,14.5,103.0,65.78,37.55
2018,4,25,18,15,226.0,35.0,3.15,13.75,64.5,27.8,17.83
2018,4,25,18,30,106.0,20.0,3.1,13.0,26.0,15.83,0.0
2018,4,25,18,45,53.0,10.0,3.0,12.2,13.0,9.53,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,5,15,41.0,7.0,1.4,7.45,8.5,0.0,0.0
2018,4,26,5,30,82.0,14.0,1.5,7.9,17.0,13.34,0.0
2018,4,26,5,45,125.0,22.0,1.65,8.3,34.5,17.07,7.87
2018,4,26,6,0,168.0,30.0,1.8,8.7,52.0,30.94,16.69
2018,4,26,6,15,129.0,37.5,1.75,9.25,59.0,46.94,29.41
2018,4,26,6,30,90.0,45.0,1.7,9.8,66.0,56.67,39.57
2018,4,26,6,45,47.0,70.0,1.7,10.35,81.0,75.83,58.29
2018,4,26,7,0,4.0,95.0,1.7,10.9,96.0,89.31,71.27
2018,4,26,7,15,7.0,114.5,1.7,11.55,117.0,108.92,87.45
2018,4,26,7,30,10.0,134.0,1.7,12.2,138.0,128.99,103.72
2018,4,26,7,45,10.0,149.5,1.7,12.9,154.0,144.34,115.79
2018,4,26,8,0,10.0,165.0,1.7,13.6,170.0,159.72,127.69
2018,4,26,8,15,10.0,178.5,1.65,14.3,184.0,173.22,137.85
2018,4,26,8,30,10.0,192.0,1.6,15.0,198.0,186.74,147.87
2018,4,26,8,45,21.0,228.0,1.55,15.7,242.0,229.27,180.97
2018,4,26,9,0,32.0,264.0,1.5,16.4,286.0,278.87,218.74
2018,4,26,9,15,71.0,304.0,1.55,17.0,356.5,350.39,273.37
2018,4,26,9,30,110.0,344.0,1.6,17.6,427.0,433.16,334.83
2018,4,26,9,45,335.0,300.0,1.7,18.2,568.5,590.59,454.62
2018,4,26,10,0,560.0,256.0,1.8,18.8,710.0,764.06,579.6
2018,4,26,10,15,743.0,182.5,1.9,19.2,806.0,875.96,656.27
2018,4,26,10,30,926.0,109.0,2.0,19.6,902.0,979.95,723.21
2018,4,26,10,45,931.0,109.0,2.15,20.05,922.5,1005.98,738.79
2018,4,26,11,0,936.0,109.0,2.3,20.5,943.0,1028.6,753.0
2018,4,26,11,15,938.5,109.5,2.4,20.75,956.0,1045.74,763.75
2018,4,26,11,30,941.0,110.0,2.5,21.0,969.0,1059.17,772.24
2018,4,26,11,45,942.5,110.5,2.6,21.25,974.5,1067.83,777.79
2018,4,26,12,0,944.0,111.0,2.7,21.5,980.0,1072.66,781.03
2018,4,26,12,15,944.0,111.0,2.8,21.6,977.5,1071.61,781.08
2018,4,26,12,30,944.0,111.0,2.9,21.7,975.0,1066.7,778.79
2018,4,26,12,45,942.5,110.5,2.95,21.8,964.5,1055.94,772.36
2018,4,26,13,0,941.0,110.0,3.0,21.9,954.0,1041.42,763.62
2018,4,26,13,15,937.5,108.5,3.1,21.85,935.0,1020.23,751.47
2018,4,26,13,30,934.0,107.0,3.2,21.8,916.0,995.5,736.99
2018,4,26,13,45,929.0,105.5,3.25,21.8,890.0,965.96,718.73
2018,4,26,14,0,924.0,104.0,3.3,21.8,864.0,933.22,698.24
2018,4,26,14,15,916.0,102.0,3.4,21.55,830.5,894.36,674.41
2018,4,26,14,30,908.0,100.0,3.5,21.3,797.0,852.84,648.42
2018,4,26,14,45,898.0,98.0,3.55,21.05,758.0,807.31,618.98
2018,4,26,15,0,888.0,96.0,3.6,20.8,719.0,759.74,587.64
2018,4,26,15,15,873.5,94.0,3.6,20.8,674.5,707.26,551.5
2018,4,26,15,30,859.0,92.0,3.6,20.8,630.0,653.64,511.85
2018,4,26,15,45,840.5,89.0,3.75,19.85,581.0,597.3,470.96
2018,4,26,16,0,822.0,86.0,3.9,18.9,532.0,538.84,426.76
2018,4,26,16,15,759.5,90.5,3.9,18.2,471.0,466.79,369.57
2018,4,26,16,30,697.0,95.0,3.9,17.5,410.0,399.38,314.48
2018,4,26,16,45,610.5,96.5,3.9,16.8,347.0,326.29,253.92
2018,4,26,17,0,524.0,98.0,3.9,16.1,284.0,262.3,200.06
2018,4,26,17,15,465.0,87.5,3.8,15.3,232.5,201.58,148.21
2018,4,26,17,30,406.0,77.0,3.7,14.5,181.0,149.76,104.28
2018,4,26,17,45,361.5,63.0,3.6,13.65,139.5,103.66,66.36
2018,4,26,18,0,317.0,49.0,3.5,12.8,98.0,63.07,36.56
2018,4,26,18,15,210.5,35.0,3.35,12.15,62.5,27.83,18.1
2018,4,26,18,30,104.0,21.0,3.2,11.5,27.0,16.62,0.1
2018,4,26,18,45,52.0,10.5,3.05,10.9,13.5,10.01,0.0
2018,4,26,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,1.75,7.4,9.5,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.8,7.7,19.0,15.25,0.0
2018,4,27,5,45,101.0,32.0,1.9,8.0,42.0,26.19,15.63
2018,4,27,6,0,130.0,48.0,2.0,8.3,65.0,45.94,30.28
2018,4,27,6,15,236.0,62.0,2.1,8.85,110.5,79.11,52.49
2018,4,27,6,30,342.0,76.0,2.2,9.4,156.0,126.31,88.17
2018,4,27,6,45,245.0,103.5,2.25,9.95,168.5,152.37,116.08
2018,4,27,7,0,148.0,131.0,2.3,10.5,181.0,165.73,131.94
2018,4,27,7,15,272.5,140.5,2.4,11.2,251.0,230.03,183.9
2018,4,27,7,30,397.0,150.0,2.5,11.9,321.0,310.39,249.45
2018,4,27,7,45,567.5,130.0,2.6,12.6,409.0,397.39,320.02
2018,4,27,8,0,738.0,110.0,2.7,13.3,497.0,499.25,401.61
2018,4,27,8,15,804.0,101.5,2.75,13.85,560.0,569.44,457.01
2018,4,27,8,30,870.0,93.0,2.8,14.4,623.0,642.38,513.17
2018,4,27,8,45,856.5,105.5,2.85,14.95,660.0,691.67,549.15
2018,4,27,9,0,843.0,118.0,2.9,15.5,697.0,735.55,579.98
2018,4,27,9,15,858.5,120.0,2.95,15.9,739.5,786.99,614.82
2018,4,27,9,30,874.0,122.0,3.0,16.3,782.0,837.04,648.07
2018,4,27,9,45,907.5,113.0,3.1,16.7,825.5,884.19,679.17
2018,4,27,10,0,941.0,104.0,3.2,17.1,869.0,934.98,712.46
2018,4,27,10,15,873.5,141.5,3.25,17.4,870.5,947.64,719.25
2018,4,27,10,30,806.0,179.0,3.3,17.7,872.0,947.21,717.54
2018,4,27,10,45,734.5,222.0,3.35,18.0,864.5,947.63,716.65
2018,4,27,11,0,663.0,265.0,3.4,18.3,857.0,936.63,707.39
2018,4,27,11,15,813.0,188.0,3.45,18.45,924.5,1010.8,757.9
2018,4,27,11,30,963.0,111.0,3.5,18.6,992.0,1081.88,804.15
2018,4,27,11,45,962.5,111.5,3.5,18.75,996.0,1088.63,807.25
2018,4,27,12,0,962.0,112.0,3.5,18.9,1000.0,1091.46,808.49
2018,4,27,12,15,959.0,113.5,3.55,18.95,996.0,1088.88,807.07
2018,4,27,12,30,956.0,115.0,3.6,19.0,992.0,1082.4,803.26
2018,4,27,12,45,952.0,115.0,3.65,19.05,980.0,1069.55,795.38
2018,4,27,13,0,948.0,115.0,3.7,19.1,968.0,1052.95,785.15
2018,4,27,13,15,943.5,114.5,3.75,19.05,948.5,1031.7,772.18
2018,4,27,13,30,939.0,114.0,3.8,19.0,929.0,1006.93,756.89
2018,4,27,13,45,932.5,113.0,3.85,18.95,902.5,976.42,737.68
2018,4,27,14,0,926.0,112.0,3.9,18.9,876.0,942.77,716.25
2018,4,27,14,15,918.0,110.0,3.95,18.7,842.0,903.85,691.42
2018,4,27,14,30,910.0,108.0,4.0,18.5,808.0,862.26,664.47
2018,4,27,14,45,899.0,106.0,4.05,18.35,768.5,815.9,633.67
2018,4,27,15,0,888.0,104.0,4.1,18.2,729.0,767.55,601.04
2018,4,27,15,15,873.0,101.5,4.1,18.2,683.5,714.21,563.65
2018,4,27,15,30,858.0,99.0,4.1,18.2,638.0,661.93,524.2
2018,4,27,15,45,838.0,96.0,4.1,17.6,588.0,602.73,479.62
2018,4,27,16,0,818.0,93.0,4.1,17.0,538.0,543.58,433.58
2018,4,27,16,15,790.0,89.5,4.1,16.55,485.0,480.39,382.56
2018,4,27,16,30,762.0,86.0,4.1,16.1,432.0,418.77,331.1
2018,4,27,16,45,724.0,81.5,4.1,15.65,377.5,353.47,275.22
2018,4,27,17,0,686.0,77.0,4.1,15.2,323.0,292.3,221.38
2018,4,27,17,15,630.5,71.5,3.9,14.6,269.0,229.5,166.14
2018,4,27,17,30,575.0,66.0,3.7,14.0,215.0,172.91,116.82
2018,4,27,17,45,491.0,58.0,3.45,13.35,164.5,116.82,71.79
2018,4,27,18,0,407.0,50.0,3.2,12.7,114.0,71.12,40.2
2018,4,27,18,15,280.0,37.5,3.05,12.1,74.0,30.19,20.23
2018,4,27,18,30,153.0,25.0,2.9,11.5,34.0,19.93,3.17
2018,4,27,18,45,76.5,12.5,2.7,10.95,17.0,11.91,0.0
2018,4,27,19,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,53.5,9.5,2.25,8.55,11.5,0.0,0.0
2018,4,28,5,30,107.0,19.0,2.4,8.8,23.0,18.11,0.0
2018,4,28,5,45,235.0,32.5,2.55,9.05,59.5,25.57,15.43
2018,4,28,6,0,363.0,46.0,2.7,9.3,96.0,54.17,31.2
2018,4,28,6,15,454.5,55.0,2.8,9.7,145.0,96.59,57.86
2018,4,28,6,30,546.0,64.0,2.9,10.1,194.0,150.46,99.56
2018,4,28,6,45,607.0,70.0,3.05,10.55,248.0,205.72,147.35
2018,4,28,7,0,668.0,76.0,3.2,11.0,302.0,267.99,202.59
2018,4,28,7,15,709.0,80.0,3.25,11.45,356.0,328.04,256.46
2018,4,28,7,30,750.0,84.0,3.3,11.9,410.0,392.8,313.12
2018,4,28,7,45,780.0,87.0,3.35,12.4,463.5,454.02,365.5
2018,4,28,8,0,810.0,90.0,3.4,12.9,517.0,517.17,417.73
2018,4,28,8,15,821.0,96.5,3.4,13.3,564.5,574.62,463.8
2018,4,28,8,30,832.0,103.0,3.4,13.7,612.0,631.38,507.78
2018,4,28,8,45,848.5,105.5,3.4,14.1,658.5,686.73,549.45
2018,4,28,9,0,865.0,108.0,3.4,14.5,705.0,741.33,588.66
2018,4,28,9,15,863.0,115.0,3.4,14.85,739.5,785.48,618.34
2018,4,28,9,30,861.0,122.0,3.4,15.2,774.0,826.79,645.65
2018,4,28,9,45,774.0,168.0,3.35,15.55,774.0,833.54,647.85
2018,4,28,10,0,687.0,214.0,3.3,15.9,774.0,835.36,646.8
2018,4,28,10,15,539.0,283.5,3.35,16.15,732.0,791.29,610.69
2018,4,28,10,30,391.0,353.0,3.4,16.4,690.0,739.56,568.82
2018,4,28,10,45,386.0,376.0,3.45,16.65,715.0,759.89,582.53
2018,4,28,11,0,381.0,399.0,3.5,16.9,740.0,787.17,600.4
2018,4,28,11,15,297.0,429.0,3.55,17.05,697.0,741.95,565.14
2018,4,28,11,30,213.0,459.0,3.6,17.2,654.0,682.43,519.94
2018,4,28,11,45,298.0,433.5,3.65,17.35,708.0,754.22,573.92
2018,4,28,12,0,383.0,408.0,3.7,17.5,762.0,814.48,618.42
2018,4,28,12,15,588.5,302.0,3.8,17.55,844.0,923.1,700.64
2018,4,28,12,30,794.0,196.0,3.9,17.6,926.0,1011.58,763.61
2018,4,28,12,45,849.0,166.5,3.95,17.65,939.0,1028.47,774.81
2018,4,28,13,0,904.0,137.0,4.0,17.7,952.0,1031.8,777.53
2018,4,28,13,15,606.5,249.5,4.1,17.65,791.5,858.74,658.24
2018,4,28,13,30,309.0,362.0,4.2,17.6,631.0,667.39,514.75
2018,4,28,13,45,197.0,375.0,4.3,17.55,544.5,559.88,434.44
2018,4,28,14,0,85.0,388.0,4.4,17.5,458.0,458.15,355.86
2018,4,28,14,15,162.5,367.5,4.45,17.3,495.0,508.55,397.59
2018,4,28,14,30,240.0,347.0,4.5,17.1,532.0,552.01,433.12
2018,4,28,14,45,466.5,261.5,4.6,16.95,598.5,638.85,504.96
2018,4,28,15,0,693.0,176.0,4.7,16.8,665.0,701.9,557.34
2018,4,28,15,15,785.0,133.5,4.7,16.8,654.5,688.34,548.61
2018,4,28,15,30,877.0,91.0,4.7,16.8,644.0,663.56,530.97
2018,4,28,15,45,859.5,88.0,4.65,16.2,594.5,605.49,486.31
2018,4,28,16,0,842.0,85.0,4.6,15.6,545.0,548.09,440.84
2018,4,28,16,15,818.0,81.5,4.55,15.15,492.5,485.66,389.67
2018,4,28,16,30,794.0,78.0,4.5,14.7,440.0,424.32,337.68
2018,4,28,16,45,760.0,73.5,4.45,14.3,385.5,359.67,281.49
2018,4,28,17,0,726.0,69.0,4.4,13.9,331.0,297.94,226.35
2018,4,28,17,15,676.0,64.0,4.2,13.35,277.0,233.64,168.97
2018,4,28,17,30,626.0,59.0,4.0,12.8,223.0,175.92,117.84
2018,4,28,17,45,548.0,52.5,3.8,12.3,172.0,118.95,71.4
2018,4,28,18,0,470.0,46.0,3.6,11.8,121.0,71.5,38.45
2018,4,28,18,15,338.5,35.0,3.4,11.3,79.0,29.33,19.66
2018,4,28,18,30,207.0,24.0,3.2,10.8,37.0,20.08,4.81
2018,4,28,18,45,103.5,12.0,3.05,10.35,18.5,11.44,0.0
2018,4,28,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.5,2.4,8.2,2.5,2.38,0.0
2018,4,29,5,30,0.0,5.0,2.6,8.5,5.0,4.77,0.0
2018,4,29,5,45,0.0,11.5,2.85,8.75,11.5,10.65,3.27
2018,4,29,6,0,0.0,18.0,3.1,9.0,18.0,16.68,8.61
2018,4,29,6,15,0.0,29.5,3.2,9.4,29.5,27.37,18.09
2018,4,29,6,30,0.0,41.0,3.3,9.8,41.0,38.08,27.52
2018,4,29,6,45,0.0,67.0,3.45,10.15,67.0,62.22,48.42
2018,4,29,7,0,0.0,93.0,3.6,10.5,93.0,86.32,68.95
2018,4,29,7,15,0.0,95.0,3.65,10.85,95.0,88.37,70.38
2018,4,29,7,30,0.0,97.0,3.7,11.2,97.0,90.33,71.69
2018,4,29,7,45,7.5,137.0,3.7,11.55,141.0,131.36,105.81
2018,4,29,8,0,15.0,177.0,3.7,11.9,185.0,173.56,140.32
2018,4,29,8,15,28.0,201.5,3.75,12.2,218.0,208.61,168.6
2018,4,29,8,30,41.0,226.0,3.8,12.5,251.0,242.54,195.69
2018,4,29,8,45,23.0,182.0,3.85,12.8,196.0,189.96,152.17
2018,4,29,9,0,5.0,138.0,3.9,13.1,141.0,132.81,104.72
2018,4,29,9,15,6.0,154.0,3.95,13.3,158.0,149.03,117.74
2018,4,29,9,30,7.0,170.0,4.0,13.5,175.0,165.38,130.68
2018,4,29,9,45,9.5,194.5,4.05,13.7,202.0,191.25,151.25
2018,4,29,10,0,12.0,219.0,4.1,13.9,229.0,217.39,171.84
2018,4,29,10,15,9.0,194.5,4.15,14.05,202.0,191.6,150.82
2018,4,29,10,30,6.0,170.0,4.2,14.2,175.0,165.68,129.75
2018,4,29,10,45,5.0,155.5,4.25,14.4,160.0,151.09,117.84
2018,4,29,11,0,4.0,141.0,4.3,14.6,145.0,136.46,105.88
2018,4,29,11,15,3.0,134.0,4.4,14.65,137.0,128.93,99.71
2018,4,29,11,30,2.0,127.0,4.5,14.7,129.0,121.35,93.5
2018,4,29,11,45,3.5,141.0,4.55,14.75,144.5,136.22,105.51
2018,4,29,12,0,5.0,155.0,4.6,14.8,160.0,151.11,117.49
2018,4,29,12,15,3.5,139.5,4.6,14.85,143.0,134.8,104.3
2018,4,29,12,30,2.0,124.0,4.6,14.9,126.0,118.52,91.13
2018,4,29,12,45,1.5,116.5,4.6,14.95,118.0,110.86,84.95
2018,4,29,13,0,1.0,109.0,4.6,15.0,110.0,103.2,78.78
2018,4,29,13,15,2.5,132.0,4.6,15.1,134.0,126.39,97.62
2018,4,29,13,30,4.0,155.0,4.6,15.2,158.0,149.56,116.36
2018,4,29,13,45,5.0,161.5,4.55,15.25,165.5,156.5,122.05
2018,4,29,14,0,6.0,168.0,4.5,15.3,173.0,163.36,127.71
2018,4,29,14,15,4.5,157.0,4.45,15.25,160.5,151.32,118.17
2018,4,29,14,30,3.0,146.0,4.4,15.2,148.0,139.4,108.72
2018,4,29,14,45,1.5,124.5,4.4,15.15,125.5,117.68,91.28
2018,4,29,15,0,0.0,103.0,4.4,15.1,103.0,96.17,73.89
2018,4,29,15,15,3.0,133.0,4.4,15.1,135.0,126.52,99.05
2018,4,29,15,30,6.0,163.0,4.4,15.1,167.0,156.67,123.96
2018,4,29,15,45,12.5,178.5,4.35,14.75,185.5,174.84,139.36
2018,4,29,16,0,19.0,194.0,4.3,14.4,204.0,192.23,154.17
2018,4,29,16,15,39.5,186.0,4.3,14.05,204.5,195.84,157.83
2018,4,29,16,30,60.0,178.0,4.3,13.7,205.0,194.03,156.74
2018,4,29,16,45,108.0,160.5,4.25,13.4,202.5,193.11,155.56
2018,4,29,17,0,156.0,143.0,4.2,13.1,200.0,183.72,146.24
2018,4,29,17,15,210.5,117.0,4.05,12.7,180.5,163.41,126.4
2018,4,29,17,30,265.0,91.0,3.9,12.3,161.0,135.01,98.7
2018,4,29,17,45,273.0,72.0,3.75,11.85,130.0,100.41,68.09
2018,4,29,18,0,281.0,53.0,3.6,11.4,99.0,64.32,39.1
2018,4,29,18,15,187.5,38.5,3.45,11.05,64.5,30.82,21.06
2018,4,29,18,30,94.0,24.0,3.3,10.7,30.0,19.87,5.95
2018,4,29,18,45,47.0,12.0,3.15,10.3,15.0,11.44,0.0
2018,4,29,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,7.9,2.0,1.91,0.0
2018,4,30,5,30,0.0,4.0,2.4,8.1,4.0,3.7,0.0
2018,4,30,5,45,35.0,12.5,2.4,8.35,17.5,10.68,3.42
2018,4,30,6,0,70.0,21.0,2.4,8.6,31.0,21.54,10.93
2018,4,30,6,15,76.0,26.0,2.35,8.95,41.0,31.83,18.7
2018,4,30,6,30,82.0,31.0,2.3,9.3,51.0,42.81,28.07
2018,4,30,6,45,48.0,40.0,2.3,9.65,52.5,49.0,35.28
2018,4,30,7,0,14.0,49.0,2.3,10.0,54.0,50.14,37.56
2018,4,30,7,15,7.0,53.5,2.2,10.45,56.0,52.17,39.38
2018,4,30,7,30,0.0,58.0,2.1,10.9,58.0,53.93,40.78
2018,4,30,7,45,0.5,88.0,2.05,11.35,88.5,82.2,64.5
2018,4,30,8,0,1.0,118.0,2.0,11.8,119.0,110.64,87.91
2018,4,30,8,15,1.0,110.0,1.95,12.2,111.0,103.22,81.26
2018,4,30,8,30,1.0,102.0,1.9,12.6,103.0,95.78,74.72
2018,4,30,8,45,2.5,129.5,1.9,13.0,131.5,122.79,96.66
2018,4,30,9,0,4.0,157.0,1.9,13.4,160.0,150.1,118.45
2018,4,30,9,15,8.5,188.0,2.0,13.8,194.5,183.32,144.82
2018,4,30,9,30,13.0,219.0,2.1,14.2,229.0,217.08,171.26
2018,4,30,9,45,21.5,267.0,2.15,14.6,284.5,271.16,213.3
2018,4,30,10,0,30.0,315.0,2.2,15.0,340.0,334.38,261.48
2018,4,30,10,15,31.5,329.5,2.4,15.35,356.5,351.74,274.07
2018,4,30,10,30,33.0,344.0,2.6,15.7,373.0,369.12,286.81
2018,4,30,10,45,26.0,316.0,2.75,16.05,339.0,335.29,260.42
2018,4,30,11,0,19.0,288.0,2.9,16.4,305.0,292.65,227.32
2018,4,30,11,15,16.5,264.5,3.15,16.45,279.5,267.7,208.14
2018,4,30,11,30,14.0,241.0,3.4,16.5,254.0,242.66,188.7
2018,4,30,11,45,13.0,232.0,3.6,16.55,244.0,233.09,181.26
2018,4,30,12,0,12.0,223.0,3.8,16.6,234.0,223.44,173.72
2018,4,30,12,15,14.0,247.5,4.0,16.5,260.5,249.14,194.0
2018,4,30,12,30,16.0,272.0,4.2,16.4,287.0,274.82,214.19
2018,4,30,12,45,19.5,294.5,4.35,16.25,312.5,300.0,234.07
2018,4,30,13,0,23.0,317.0,4.5,16.1,338.0,334.49,261.12
2018,4,30,13,15,33.0,342.5,4.6,15.95,372.0,369.18,288.49
2018,4,30,13,30,43.0,368.0,4.7,15.8,406.0,403.35,315.39
2018,4,30,13,45,46.5,364.0,4.75,15.65,404.0,400.89,314.11
2018,4,30,14,0,50.0,360.0,4.8,15.5,402.0,398.04,312.67
2018,4,30,14,15,71.5,348.5,4.85,15.3,405.5,402.55,317.69
2018,4,30,14,30,93.0,337.0,4.9,15.1,409.0,405.37,321.36
2018,4,30,14,45,90.0,329.0,4.95,14.85,396.0,390.75,310.72
2018,4,30,15,0,87.0,321.0,5.0,14.6,383.0,376.08,300.03
2018,4,30,15,15,169.5,294.0,5.0,14.6,405.0,407.54,327.29
2018,4,30,15,30,252.0,267.0,5.0,14.6,427.0,429.89,346.63
2018,4,30,15,45,287.5,242.5,4.9,13.9,411.5,412.33,334.07
2018,4,30,16,0,323.0,218.0,4.8,13.2,396.0,390.64,317.61
2018,4,30,16,15,314.5,198.5,4.75,12.8,358.0,348.1,283.06
2018,4,30,16,30,306.0,179.0,4.7,12.4,320.0,306.06,248.16
2018,4,30,16,45,336.0,152.0,4.6,12.0,289.5,271.87,218.33
2018,4,30,17,0,366.0,125.0,4.5,11.6,259.0,235.98,185.69
2018,4,30,17,15,377.0,104.5,4.35,11.1,223.0,195.04,148.22
2018,4,30,17,30,388.0,84.0,4.2,10.6,187.0,152.68,109.21
2018,4,30,17,45,320.5,70.0,4.1,10.15,142.5,104.74,70.13
2018,4,30,18,0,253.0,56.0,4.0,9.7,98.0,65.1,41.04
2018,4,30,18,15,166.5,40.5,3.9,9.4,64.0,32.43,22.69
2018,4,30,18,30,80.0,25.0,3.8,9.1,30.0,20.66,7.53
2018,4,30,18,45,41.5,13.0,3.7,8.8,15.5,12.39,0.0
2018,4,30,19,0,3.0,1.0,3.6,8.5,1.0,0.0,0.0
2018,4,30,19,15,1.5,0.5,3.5,8.35,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,2.65,7.3,3.5,3.34,0.0
2018,5,1,5,30,3.0,7.0,2.7,7.5,7.0,6.57,0.0
2018,5,1,5,45,1.5,13.5,2.75,7.7,13.5,12.51,5.08
2018,5,1,6,0,0.0,20.0,2.8,7.9,20.0,18.54,10.31
2018,5,1,6,15,8.0,30.5,2.8,8.2,32.5,29.55,19.77
2018,5,1,6,30,16.0,41.0,2.8,8.5,45.0,41.17,29.68
2018,5,1,6,45,8.0,38.0,2.75,8.75,40.0,37.61,26.99
2018,5,1,7,0,0.0,35.0,2.7,9.0,35.0,32.49,22.75
2018,5,1,7,15,4.0,47.5,2.6,9.35,49.5,45.54,33.87
2018,5,1,7,30,8.0,60.0,2.5,9.7,64.0,59.07,45.33
2018,5,1,7,45,4.0,64.0,2.35,10.05,66.0,61.41,47.13
2018,5,1,8,0,0.0,68.0,2.2,10.4,68.0,63.29,48.47
2018,5,1,8,15,49.0,106.5,2.1,10.95,137.0,132.21,106.72
2018,5,1,8,30,98.0,145.0,2.0,11.5,206.0,203.53,165.68
2018,5,1,8,45,53.0,168.0,1.85,12.05,201.5,196.46,158.08
2018,5,1,9,0,8.0,191.0,1.7,12.6,197.0,185.32,147.11
2018,5,1,9,15,11.0,213.0,1.75,13.25,221.5,209.12,165.56
2018,5,1,9,30,14.0,235.0,1.8,13.9,246.0,233.23,183.92
2018,5,1,9,45,80.0,265.5,1.8,14.55,331.0,332.88,262.78
2018,5,1,10,0,146.0,296.0,1.8,15.2,416.0,424.82,333.03
2018,5,1,10,15,193.0,343.5,1.9,15.6,507.5,520.71,403.9
2018,5,1,10,30,240.0,391.0,2.0,16.0,599.0,628.22,480.95
2018,5,1,10,45,459.0,320.0,2.1,16.4,730.0,780.59,593.44
2018,5,1,11,0,678.0,249.0,2.2,16.8,861.0,933.53,701.5
2018,5,1,11,15,800.0,187.0,2.3,16.95,918.5,995.4,741.27
2018,5,1,11,30,922.0,125.0,2.4,17.1,976.0,1053.91,779.35
2018,5,1,11,45,923.5,125.0,2.5,17.3,981.0,1061.68,784.12
2018,5,1,12,0,925.0,125.0,2.6,17.5,986.0,1065.74,787.11
2018,5,1,12,15,923.0,125.5,2.7,17.6,982.5,1063.04,786.13
2018,5,1,12,30,921.0,126.0,2.8,17.7,979.0,1056.61,782.87
2018,5,1,12,45,917.0,126.5,2.9,17.8,967.0,1044.52,775.97
2018,5,1,13,0,913.0,127.0,3.0,17.9,955.0,1028.84,766.79
2018,5,1,13,15,909.5,125.5,3.1,17.9,936.5,1008.13,754.57
2018,5,1,13,30,906.0,124.0,3.2,17.9,918.0,984.0,740.04
2018,5,1,13,45,891.5,126.5,3.25,17.9,888.5,950.58,718.77
2018,5,1,14,0,877.0,129.0,3.3,17.9,859.0,914.59,695.65
2018,5,1,14,15,877.5,123.0,3.35,17.8,829.0,880.54,673.96
2018,5,1,14,30,878.0,117.0,3.4,17.7,799.0,843.39,649.88
2018,5,1,14,45,867.0,114.0,3.45,17.55,759.5,797.36,619.34
2018,5,1,15,0,856.0,111.0,3.5,17.4,720.0,752.73,589.42
2018,5,1,15,15,785.5,128.0,3.5,17.4,660.0,681.96,537.77
2018,5,1,15,30,715.0,145.0,3.5,17.4,600.0,615.8,487.35
2018,5,1,15,45,612.0,160.5,3.55,16.95,528.5,532.32,423.52
2018,5,1,16,0,509.0,176.0,3.6,16.5,457.0,454.69,362.89
2018,5,1,16,15,554.0,146.0,3.6,16.15,425.0,417.51,333.18
2018,5,1,16,30,599.0,116.0,3.6,15.8,393.0,377.05,298.93
2018,5,1,16,45,620.5,100.0,3.6,15.45,356.5,332.73,259.84
2018,5,1,17,0,642.0,84.0,3.6,15.1,320.0,285.15,216.4
2018,5,1,17,15,567.5,79.0,3.45,14.5,263.0,220.8,161.02
2018,5,1,17,30,493.0,74.0,3.3,13.9,206.0,164.99,113.68
2018,5,1,17,45,398.0,63.5,3.15,13.3,155.0,108.97,69.38
2018,5,1,18,0,303.0,53.0,3.0,12.7,104.0,65.93,39.45
2018,5,1,18,15,218.0,39.5,2.9,12.1,69.5,31.98,22.11
2018,5,1,18,30,133.0,26.0,2.8,11.5,35.0,20.53,8.17
2018,5,1,18,45,69.0,14.0,2.7,10.95,18.5,13.34,0.0
2018,5,1,19,0,5.0,2.0,2.6,10.4,2.0,0.0,0.0
2018,5,1,19,15,2.5,1.0,2.65,10.15,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.0,7.65,2.0,1.91,0.0
2018,5,2,5,30,0.0,4.0,2.0,7.8,4.0,3.7,0.0
2018,5,2,5,45,0.0,8.5,1.95,7.95,8.5,7.87,1.15
2018,5,2,6,0,0.0,13.0,1.9,8.1,13.0,12.04,4.73
2018,5,2,6,15,0.0,20.0,1.8,8.45,20.0,18.54,10.54
2018,5,2,6,30,0.0,27.0,1.7,8.8,27.0,25.04,16.31
2018,5,2,6,45,0.0,37.5,1.6,9.15,37.5,34.81,24.83
2018,5,2,7,0,0.0,48.0,1.5,9.5,48.0,44.6,33.23
2018,5,2,7,15,0.0,55.0,1.35,10.15,55.0,51.13,38.65
2018,5,2,7,30,0.0,62.0,1.2,10.8,62.0,57.67,43.98
2018,5,2,7,45,0.5,89.5,1.1,11.45,90.0,83.6,65.6
2018,5,2,8,0,1.0,117.0,1.0,12.1,118.0,109.68,86.86
2018,5,2,8,15,35.5,183.0,0.9,12.85,205.5,194.81,156.05
2018,5,2,8,30,70.0,249.0,0.8,13.6,293.0,282.79,224.65
2018,5,2,8,45,364.0,215.5,0.75,14.4,468.0,469.19,369.97
2018,5,2,9,0,658.0,182.0,0.7,15.2,643.0,669.57,515.24
2018,5,2,9,15,779.0,144.0,0.65,15.9,720.0,751.63,569.09
2018,5,2,9,30,900.0,106.0,0.6,16.6,797.0,837.83,622.15
2018,5,2,9,45,912.0,106.0,0.6,17.3,832.5,881.2,646.39
2018,5,2,10,0,924.0,106.0,0.6,18.0,868.0,922.29,669.34
2018,5,2,10,15,930.5,106.5,0.7,18.55,895.5,956.4,690.03
2018,5,2,10,30,937.0,107.0,0.8,19.1,923.0,987.45,708.82
2018,5,2,10,45,941.5,107.5,0.95,19.6,943.0,1013.38,725.56
2018,5,2,11,0,946.0,108.0,1.1,20.1,963.0,1035.86,740.17
2018,5,2,11,15,949.0,108.0,1.3,20.35,976.0,1052.78,752.97
2018,5,2,11,30,952.0,108.0,1.5,20.6,989.0,1066.0,763.42
2018,5,2,11,45,954.0,107.5,1.7,20.85,994.0,1073.93,770.52
2018,5,2,12,0,956.0,107.0,1.9,21.1,999.0,1078.02,775.18
2018,5,2,12,15,956.0,106.0,2.05,21.15,995.5,1075.72,775.68
2018,5,2,12,30,956.0,105.0,2.2,21.2,992.0,1069.56,773.8
2018,5,2,12,45,954.5,104.5,2.35,21.3,981.0,1058.58,768.71
2018,5,2,13,0,953.0,104.0,2.5,21.4,970.0,1043.82,761.19
2018,5,2,13,15,948.5,103.5,2.65,21.3,951.0,1022.46,749.91
2018,5,2,13,30,944.0,103.0,2.8,21.2,932.0,997.6,736.23
2018,5,2,13,45,938.0,102.5,2.95,21.15,905.5,967.98,719.07
2018,5,2,14,0,932.0,102.0,3.1,21.1,879.0,935.21,699.58
2018,5,2,14,15,923.5,100.5,3.15,20.9,845.5,896.3,675.35
2018,5,2,14,30,915.0,99.0,3.2,20.7,812.0,854.77,649.06
2018,5,2,14,45,904.5,97.5,3.3,20.5,773.0,809.29,619.92
2018,5,2,15,0,894.0,96.0,3.4,20.3,734.0,761.8,588.87
2018,5,2,15,15,880.0,93.5,3.4,20.3,689.0,709.12,552.66
2018,5,2,15,30,866.0,91.0,3.4,20.3,644.0,655.27,512.88
2018,5,2,15,45,742.0,117.0,3.4,19.7,565.0,565.66,445.12
2018,5,2,16,0,618.0,143.0,3.4,19.1,486.0,483.96,381.99
2018,5,2,16,15,628.5,125.0,3.35,18.65,445.0,435.74,343.76
2018,5,2,16,30,639.0,107.0,3.3,18.2,404.0,385.27,302.02
2018,5,2,16,45,656.5,92.5,3.25,17.75,365.5,338.69,261.49
2018,5,2,17,0,674.0,78.0,3.2,17.3,327.0,289.29,216.94
2018,5,2,17,15,646.0,69.5,3.05,16.55,278.0,231.5,165.8
2018,5,2,17,30,618.0,61.0,2.9,15.8,229.0,176.6,117.3
2018,5,2,17,45,545.5,54.0,2.75,15.05,178.5,120.45,72.0
2018,5,2,18,0,473.0,47.0,2.6,14.3,128.0,73.09,39.15
2018,5,2,18,15,358.0,37.5,2.4,13.6,86.5,32.15,22.17
2018,5,2,18,30,243.0,28.0,2.2,12.9,45.0,23.51,10.88
2018,5,2,18,45,128.0,15.0,2.0,12.2,23.5,14.3,0.0
2018,5,2,19,0,13.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,5,2,19,15,6.5,1.0,1.7,11.2,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,5,15,0.0,3.0,1.75,8.7,3.0,2.86,0.0
2018,5,3,5,30,0.0,6.0,1.8,8.9,6.0,5.55,0.0
2018,5,3,5,45,0.0,12.0,1.9,9.1,12.0,11.11,3.97
2018,5,3,6,0,0.0,18.0,2.0,9.3,18.0,16.68,8.69
2018,5,3,6,15,30.5,28.0,1.9,9.6,36.0,29.53,18.68
2018,5,3,6,30,61.0,38.0,1.8,9.9,54.0,46.21,31.92
2018,5,3,6,45,30.5,56.0,1.75,10.2,64.0,59.54,44.98
2018,5,3,7,0,0.0,74.0,1.7,10.5,74.0,68.81,53.9
2018,5,3,7,15,0.0,90.0,1.65,11.05,90.0,83.71,66.28
2018,5,3,7,30,0.0,106.0,1.6,11.6,106.0,98.69,78.5
2018,5,3,7,45,2.5,129.0,1.5,12.15,130.5,121.46,96.99
2018,5,3,8,0,5.0,152.0,1.4,12.7,155.0,144.64,115.48
2018,5,3,8,15,8.0,175.0,1.4,13.4,180.0,168.5,134.19
2018,5,3,8,30,11.0,198.0,1.4,14.1,205.0,192.77,152.92
2018,5,3,8,45,11.5,209.5,1.45,14.8,217.0,204.77,161.62
2018,5,3,9,0,12.0,221.0,1.5,15.5,229.0,216.8,170.3
2018,5,3,9,15,20.5,259.5,1.6,16.15,274.5,260.97,204.23
2018,5,3,9,30,29.0,298.0,1.7,16.8,320.0,312.86,243.33
2018,5,3,9,45,29.0,309.5,1.75,17.45,332.5,325.95,252.08
2018,5,3,10,0,29.0,321.0,1.8,18.1,345.0,338.97,260.91
2018,5,3,10,15,104.5,332.5,1.85,18.6,423.0,429.05,329.89
2018,5,3,10,30,180.0,344.0,1.9,19.1,501.0,514.57,393.39
2018,5,3,10,45,390.5,310.5,1.95,19.65,661.5,704.87,532.66
2018,5,3,11,0,601.0,277.0,2.0,20.2,822.0,885.63,657.52
2018,5,3,11,15,777.0,193.5,2.05,20.6,907.5,978.3,717.56
2018,5,3,11,30,953.0,110.0,2.1,21.0,993.0,1068.62,773.65
2018,5,3,11,45,954.5,109.0,2.15,21.35,997.5,1075.5,776.36
2018,5,3,12,0,956.0,108.0,2.2,21.7,1002.0,1078.55,777.73
2018,5,3,12,15,957.0,107.5,2.25,21.95,999.5,1077.74,777.11
2018,5,3,12,30,958.0,107.0,2.3,22.2,997.0,1073.07,774.21
2018,5,3,12,45,958.5,104.5,2.35,22.45,986.0,1061.98,767.37
2018,5,3,13,0,959.0,102.0,2.4,22.7,975.0,1047.05,758.23
2018,5,3,13,15,956.0,100.5,2.45,22.8,956.0,1026.0,745.7
2018,5,3,13,30,953.0,99.0,2.5,22.9,937.0,1001.35,730.89
2018,5,3,13,45,887.0,130.5,2.55,23.0,892.5,949.4,698.17
2018,5,3,14,0,821.0,162.0,2.6,23.1,848.0,903.73,669.43
2018,5,3,14,15,849.5,140.0,2.7,23.05,826.0,878.38,654.71
2018,5,3,14,30,878.0,118.0,2.8,23.0,804.0,843.47,633.15
2018,5,3,14,45,893.0,104.5,2.85,22.95,772.0,807.1,610.07
2018,5,3,15,0,908.0,91.0,2.9,22.9,740.0,766.59,583.85
2018,5,3,15,15,895.0,88.0,2.9,22.9,695.0,713.52,548.03
2018,5,3,15,30,882.0,85.0,2.9,22.9,650.0,659.16,508.86
