Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,30,414.0,225.0,3.5,21.6,498.0,494.39,385.34
2018,5,13,15,45,430.5,203.0,3.5,21.0,468.5,460.21,360.64
2018,5,13,16,0,447.0,181.0,3.5,20.4,439.0,423.5,333.0
2018,5,13,16,15,512.0,153.0,3.5,19.95,422.5,402.16,316.01
2018,5,13,16,30,577.0,125.0,3.5,19.5,406.0,375.33,293.04
2018,5,13,16,45,594.5,110.0,3.45,19.05,371.0,332.53,256.12
2018,5,13,17,0,612.0,95.0,3.4,18.6,336.0,287.01,215.57
2018,5,13,17,15,540.0,90.0,3.35,17.95,280.0,225.34,163.63
2018,5,13,17,30,468.0,85.0,3.3,17.3,224.0,170.31,117.88
2018,5,13,17,45,451.5,72.0,3.2,16.65,184.5,126.86,81.17
2018,5,13,18,0,435.0,59.0,3.1,16.0,145.0,83.89,48.71
2018,5,13,18,15,335.5,47.5,2.95,15.3,102.5,42.01,26.04
2018,5,13,18,30,236.0,36.0,2.8,14.6,60.0,28.18,17.97
2018,5,13,18,45,134.0,22.0,2.65,13.9,34.0,17.52,0.0
2018,5,13,19,0,32.0,8.0,2.5,13.2,8.0,7.63,0.0
2018,5,13,19,15,16.0,4.0,2.45,12.85,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,9.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,9.4,1.0,0.95,0.0
2018,5,14,5,15,0.0,3.5,1.55,9.65,3.5,3.34,0.0
2018,5,14,5,30,0.0,6.0,1.5,9.9,6.0,5.55,0.0
2018,5,14,5,45,0.0,10.5,1.45,10.15,10.5,9.72,2.99
2018,5,14,6,0,0.0,15.0,1.4,10.4,15.0,13.89,6.37
2018,5,14,6,15,0.0,21.0,1.25,10.8,21.0,19.46,11.3
2018,5,14,6,30,0.0,27.0,1.1,11.2,27.0,25.04,16.16
2018,5,14,6,45,0.0,49.0,1.0,11.6,49.0,45.53,33.8
2018,5,14,7,0,0.0,71.0,0.9,12.0,71.0,66.06,51.17
2018,5,14,7,15,0.0,80.5,0.8,12.6,80.5,74.93,58.31
2018,5,14,7,30,0.0,90.0,0.7,13.2,90.0,83.79,65.34
2018,5,14,7,45,0.0,104.5,0.55,13.85,104.5,97.34,76.11
2018,5,14,8,0,0.0,119.0,0.4,14.5,119.0,110.95,86.69
2018,5,14,8,15,1.0,138.5,0.45,15.25,139.0,129.87,101.44
2018,5,14,8,30,2.0,158.0,0.5,16.0,159.0,148.99,116.09
2018,5,14,8,45,7.0,190.5,0.55,16.75,195.5,183.28,142.56
2018,5,14,9,0,12.0,223.0,0.6,17.5,232.0,218.22,168.94
2018,5,14,9,15,19.0,260.0,0.75,18.1,275.0,259.59,200.1
2018,5,14,9,30,26.0,297.0,0.9,18.7,318.0,307.71,235.8
2018,5,14,9,45,79.0,332.0,1.05,19.35,398.5,388.33,296.32
2018,5,14,10,0,132.0,367.0,1.2,20.0,479.0,480.45,363.33
2018,5,14,10,15,300.0,347.0,1.3,20.5,611.5,624.72,468.69
2018,5,14,10,30,468.0,327.0,1.4,21.0,744.0,777.85,575.09
2018,5,14,10,45,696.5,220.5,1.55,21.45,856.5,901.86,661.17
2018,5,14,11,0,925.0,114.0,1.7,21.9,969.0,1015.99,733.32
2018,5,14,11,15,927.5,114.5,1.8,22.2,981.0,1032.18,742.3
2018,5,14,11,30,930.0,115.0,1.9,22.5,993.0,1044.8,750.27
2018,5,14,11,45,930.5,115.5,2.05,22.75,997.5,1051.8,755.61
2018,5,14,12,0,931.0,116.0,2.2,23.0,1002.0,1055.13,758.72
2018,5,14,12,15,928.5,117.0,2.35,23.05,998.0,1052.28,758.56
2018,5,14,12,30,926.0,118.0,2.5,23.1,994.0,1045.78,756.14
2018,5,14,12,45,921.5,118.5,2.6,23.2,982.0,1033.19,749.18
2018,5,14,13,0,917.0,119.0,2.7,23.3,970.0,1017.09,740.03
2018,5,14,13,15,913.0,118.5,2.85,23.25,951.5,997.04,729.2
2018,5,14,13,30,909.0,118.0,3.0,23.2,933.0,973.66,716.08
2018,5,14,13,45,903.5,116.5,3.1,23.1,907.0,944.69,698.87
2018,5,14,14,0,898.0,115.0,3.2,23.0,881.0,912.71,679.52
2018,5,14,14,15,890.0,113.5,3.3,22.75,849.0,875.76,656.96
2018,5,14,14,30,882.0,112.0,3.4,22.5,817.0,836.32,632.38
2018,5,14,14,45,871.5,110.0,3.45,22.3,778.5,792.14,603.76
2018,5,14,15,0,861.0,108.0,3.5,22.1,740.0,746.09,573.42
2018,5,14,15,15,847.0,105.5,3.5,22.1,696.5,695.49,538.26
2018,5,14,15,30,833.0,103.0,3.5,22.1,653.0,645.51,501.26
2018,5,14,15,45,815.5,100.0,3.6,21.35,605.5,589.98,460.83
2018,5,14,16,0,798.0,97.0,3.7,20.6,558.0,534.31,418.78
2018,5,14,16,15,775.0,93.5,3.75,20.05,508.0,475.62,372.42
2018,5,14,16,30,752.0,90.0,3.8,19.5,458.0,417.98,325.26
2018,5,14,16,45,721.0,85.5,3.8,18.95,406.0,356.43,273.54
2018,5,14,17,0,690.0,81.0,3.8,18.4,354.0,298.5,223.37
2018,5,14,17,15,646.0,75.5,3.75,17.65,302.0,239.11,171.79
2018,5,14,17,30,602.0,70.0,3.7,16.9,250.0,184.42,124.4
2018,5,14,17,45,537.5,62.5,3.65,16.15,200.0,130.0,80.2
2018,5,14,18,0,473.0,55.0,3.6,15.4,150.0,83.3,46.85
2018,5,14,18,15,373.5,45.5,3.45,14.7,107.0,42.11,25.61
2018,5,14,18,30,274.0,36.0,3.3,14.0,64.0,28.16,18.12
2018,5,14,18,45,159.0,22.5,3.15,13.25,36.5,17.91,0.0
2018,5,14,19,0,44.0,9.0,3.0,12.5,9.0,8.58,0.0
2018,5,14,19,15,22.0,4.5,2.9,12.15,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,9.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,9.1,1.0,0.95,0.0
2018,5,15,5,15,0.0,4.0,1.5,9.4,4.0,3.7,0.0
2018,5,15,5,30,0.0,7.0,1.5,9.7,7.0,6.48,0.0
2018,5,15,5,45,0.0,11.5,1.5,10.05,11.5,10.65,3.83
2018,5,15,6,0,0.0,16.0,1.5,10.4,16.0,14.82,7.18
2018,5,15,6,15,0.0,22.0,1.4,10.75,22.0,20.39,12.11
2018,5,15,6,30,0.0,28.0,1.3,11.1,28.0,25.97,16.97
2018,5,15,6,45,0.0,47.0,1.2,11.5,47.0,43.66,32.2
2018,5,15,7,0,0.0,66.0,1.1,11.9,66.0,61.39,47.2
2018,5,15,7,15,0.0,78.0,0.9,12.4,78.0,72.61,56.4
2018,5,15,7,30,0.0,90.0,0.7,12.9,90.0,83.79,65.42
2018,5,15,7,45,0.0,108.5,0.5,13.4,108.5,101.06,79.3
2018,5,15,8,0,0.0,127.0,0.3,13.9,127.0,118.41,92.91
2018,5,15,8,15,1.0,141.5,0.4,14.65,142.0,132.67,103.86
2018,5,15,8,30,2.0,156.0,0.5,15.4,157.0,147.09,114.82
2018,5,15,8,45,5.0,178.0,0.6,16.15,181.5,170.09,132.49
2018,5,15,9,0,8.0,200.0,0.7,16.9,206.0,193.45,150.18
2018,5,15,9,15,12.0,228.5,0.8,17.55,238.0,224.11,173.35
2018,5,15,9,30,16.0,257.0,0.9,18.2,270.0,255.22,196.49
2018,5,15,9,45,22.0,291.0,1.05,18.9,309.5,293.69,224.98
2018,5,15,10,0,28.0,325.0,1.2,19.6,349.0,339.98,258.78
2018,5,15,10,15,38.0,348.5,1.3,20.1,382.0,373.77,283.14
2018,5,15,10,30,48.0,372.0,1.4,20.6,415.0,408.09,307.69
2018,5,15,10,45,64.0,399.5,1.5,21.15,458.0,452.54,339.39
2018,5,15,11,0,80.0,427.0,1.6,21.7,501.0,497.5,370.94
2018,5,15,11,15,300.0,365.0,1.7,21.95,648.0,670.95,499.2
2018,5,15,11,30,520.0,303.0,1.8,22.2,795.0,839.63,617.54
2018,5,15,11,45,729.0,207.0,1.9,22.5,900.0,956.68,696.06
2018,5,15,12,0,938.0,111.0,2.0,22.8,1005.0,1056.47,758.64
2018,5,15,12,15,936.0,111.5,2.15,22.85,1001.0,1053.62,757.52
2018,5,15,12,30,934.0,112.0,2.3,22.9,997.0,1047.08,755.24
2018,5,15,12,45,929.5,113.5,2.4,22.95,985.5,1035.44,749.17
2018,5,15,13,0,925.0,115.0,2.5,23.0,974.0,1020.27,740.88
2018,5,15,13,15,921.5,114.0,2.65,22.85,955.5,1000.09,730.41
2018,5,15,13,30,918.0,113.0,2.8,22.7,937.0,976.52,717.61
2018,5,15,13,45,912.0,111.5,2.95,22.6,911.0,946.91,700.5
2018,5,15,14,0,906.0,110.0,3.1,22.5,885.0,914.3,681.15
2018,5,15,14,15,898.5,108.5,3.25,22.15,852.5,877.57,659.35
2018,5,15,14,30,891.0,107.0,3.4,21.8,820.0,838.3,635.4
2018,5,15,14,45,881.0,105.0,3.55,21.5,782.0,794.23,607.5
2018,5,15,15,0,871.0,103.0,3.7,21.2,744.0,748.22,577.68
2018,5,15,15,15,857.5,100.5,3.7,21.2,700.5,697.61,542.52
2018,5,15,15,30,844.0,98.0,3.7,21.2,657.0,645.86,504.05
2018,5,15,15,45,827.5,95.0,3.9,20.35,609.5,591.99,464.97
2018,5,15,16,0,811.0,92.0,4.1,19.5,562.0,536.35,422.94
2018,5,15,16,15,789.5,88.0,4.15,18.9,512.0,477.3,375.97
2018,5,15,16,30,768.0,84.0,4.2,18.3,462.0,419.11,328.02
2018,5,15,16,45,738.0,80.0,4.25,17.7,410.0,358.89,276.98
2018,5,15,17,0,708.0,76.0,4.3,17.1,358.0,301.1,226.51
2018,5,15,17,15,646.5,73.0,4.25,16.45,302.0,237.14,171.19
2018,5,15,17,30,585.0,70.0,4.2,15.8,246.0,181.35,123.22
2018,5,15,17,45,402.0,67.0,4.2,15.1,177.0,114.88,73.88
2018,5,15,18,0,219.0,64.0,4.2,14.4,108.0,72.28,47.36
2018,5,15,18,15,147.0,47.5,4.1,13.85,73.5,41.52,27.6
2018,5,15,18,30,75.0,31.0,4.0,13.3,39.0,25.56,16.08
2018,5,15,18,45,50.5,19.0,3.85,12.7,23.0,15.9,0.78
2018,5,15,19,0,26.0,7.0,3.7,12.1,7.0,6.67,0.0
2018,5,15,19,15,13.0,3.5,3.6,11.85,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.0,1.5,8.2,3.0,0.0,0.0
2018,5,16,5,0,36.0,6.0,1.5,8.3,6.0,5.72,0.0
2018,5,16,5,15,164.0,19.5,1.7,8.75,33.0,15.56,0.0
2018,5,16,5,30,292.0,33.0,1.9,9.2,60.0,27.17,17.17
2018,5,16,5,45,400.0,41.5,2.05,9.6,103.5,32.46,23.27
2018,5,16,6,0,508.0,50.0,2.2,10.0,147.0,72.94,39.82
2018,5,16,6,15,576.0,56.5,2.2,10.45,198.0,120.22,72.11
2018,5,16,6,30,644.0,63.0,2.2,10.9,249.0,175.62,117.06
2018,5,16,6,45,689.5,67.5,2.2,11.3,302.5,233.25,167.79
2018,5,16,7,0,735.0,72.0,2.2,11.7,356.0,293.83,221.76
2018,5,16,7,15,766.5,76.0,2.15,12.2,409.5,353.45,274.56
2018,5,16,7,30,798.0,80.0,2.1,12.7,463.0,415.71,328.0
2018,5,16,7,45,821.0,82.5,2.1,13.15,514.5,474.75,377.43
2018,5,16,8,0,844.0,85.0,2.1,13.6,566.0,534.82,425.89
2018,5,16,8,15,754.5,123.5,2.1,14.1,581.0,566.24,449.94
2018,5,16,8,30,665.0,162.0,2.1,14.6,596.0,587.31,464.75
2018,5,16,8,45,495.5,236.5,2.1,15.05,572.0,575.94,452.95
2018,5,16,9,0,326.0,311.0,2.1,15.5,548.0,544.92,425.7
2018,5,16,9,15,455.5,278.0,2.2,15.85,628.5,633.23,493.08
2018,5,16,9,30,585.0,245.0,2.3,16.2,709.0,726.76,562.01
2018,5,16,9,45,621.0,241.5,2.4,16.6,752.5,776.51,596.54
2018,5,16,10,0,657.0,238.0,2.5,17.0,796.0,826.42,631.03
2018,5,16,10,15,479.0,325.5,2.65,17.25,739.0,771.47,587.26
2018,5,16,10,30,301.0,413.0,2.8,17.5,682.0,700.21,531.86
2018,5,16,10,45,420.5,366.0,2.9,17.8,750.5,782.07,593.13
2018,5,16,11,0,540.0,319.0,3.0,18.1,819.0,859.91,649.54
2018,5,16,11,15,699.0,242.5,3.15,18.25,898.5,949.57,714.44
2018,5,16,11,30,858.0,166.0,3.3,18.4,978.0,1031.88,769.31
2018,5,16,11,45,905.5,141.5,3.4,18.55,1002.0,1051.4,781.69
2018,5,16,12,0,953.0,117.0,3.5,18.7,1026.0,1076.88,798.63
2018,5,16,12,15,949.0,119.0,3.6,18.75,1021.5,1073.51,796.9
2018,5,16,12,30,945.0,121.0,3.7,18.8,1017.0,1066.43,793.05
2018,5,16,12,45,860.0,163.0,3.8,18.8,971.5,1024.42,766.13
2018,5,16,13,0,775.0,205.0,3.9,18.8,926.0,971.98,732.11
2018,5,16,13,15,850.5,163.0,3.95,18.75,940.0,988.5,744.72
2018,5,16,13,30,926.0,121.0,4.0,18.7,954.0,991.52,747.74
2018,5,16,13,45,921.5,119.5,4.05,18.6,928.5,963.12,729.67
2018,5,16,14,0,917.0,118.0,4.1,18.5,903.0,931.6,709.61
2018,5,16,14,15,910.5,115.5,4.1,18.4,870.5,894.42,685.22
2018,5,16,14,30,904.0,113.0,4.1,18.3,838.0,854.58,658.8
2018,5,16,14,45,895.5,110.0,4.1,18.15,799.5,810.23,629.05
2018,5,16,15,0,887.0,107.0,4.1,18.0,761.0,763.77,597.45
2018,5,16,15,15,873.5,104.5,4.1,18.0,717.0,712.5,561.27
2018,5,16,15,30,860.0,102.0,4.1,18.0,673.0,661.65,522.88
2018,5,16,15,45,843.5,98.5,4.05,17.5,624.5,605.01,479.99
2018,5,16,16,0,827.0,95.0,4.0,17.0,576.0,548.08,435.54
2018,5,16,16,15,806.5,90.5,4.0,16.65,525.0,488.2,387.19
2018,5,16,16,30,786.0,86.0,4.0,16.3,474.0,429.06,337.82
2018,5,16,16,45,756.0,81.5,4.0,15.95,421.0,367.36,284.99
2018,5,16,17,0,726.0,77.0,4.0,15.6,368.0,308.08,232.78
2018,5,16,17,15,683.5,71.5,3.9,15.1,314.5,245.6,177.68
2018,5,16,17,30,641.0,66.0,3.8,14.6,261.0,189.07,127.88
2018,5,16,17,45,578.5,60.0,3.7,14.1,210.5,134.03,82.42
2018,5,16,18,0,516.0,54.0,3.6,13.6,160.0,86.37,48.0
2018,5,16,18,15,417.5,45.0,3.35,13.05,115.0,42.95,25.5
2018,5,16,18,30,319.0,36.0,3.1,12.5,70.0,29.22,19.36
2018,5,16,18,45,189.5,22.5,2.9,11.9,40.0,18.62,3.34
2018,5,16,19,0,60.0,9.0,2.7,11.3,10.0,8.58,0.0
2018,5,16,19,15,30.0,4.5,2.65,11.0,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,17,4,45,21.0,4.0,2.05,8.4,4.0,0.0,0.0
2018,5,17,5,0,42.0,8.0,2.1,8.5,8.0,7.63,0.0
2018,5,17,5,15,160.0,21.5,2.15,8.8,34.5,17.2,0.0
2018,5,17,5,30,278.0,35.0,2.2,9.1,61.0,29.03,18.9
2018,5,17,5,45,381.0,44.5,2.3,9.45,104.0,35.15,25.69
2018,5,17,6,0,484.0,54.0,2.4,9.8,147.0,75.41,42.7
2018,5,17,6,15,550.0,61.0,2.4,10.35,197.0,121.44,74.34
2018,5,17,6,30,616.0,68.0,2.4,10.9,247.0,175.39,118.12
2018,5,17,6,45,661.5,73.0,2.4,11.45,299.5,230.13,166.21
2018,5,17,7,0,707.0,78.0,2.4,12.0,352.0,289.76,219.09
2018,5,17,7,15,739.5,82.0,2.35,12.55,405.0,349.68,271.89
2018,5,17,7,30,772.0,86.0,2.3,13.1,458.0,410.8,324.25
2018,5,17,7,45,795.5,89.0,2.25,13.7,509.0,469.13,372.74
2018,5,17,8,0,819.0,92.0,2.2,14.3,560.0,528.59,420.28
2018,5,17,8,15,837.0,94.5,2.2,14.85,608.0,585.16,464.16
2018,5,17,8,30,855.0,97.0,2.2,15.4,656.0,640.34,505.54
2018,5,17,8,45,868.5,99.0,2.15,16.0,700.0,692.44,542.88
2018,5,17,9,0,882.0,101.0,2.1,16.6,744.0,743.43,576.91
2018,5,17,9,15,893.0,102.5,2.1,17.15,783.0,790.66,607.27
2018,5,17,9,30,904.0,104.0,2.1,17.7,822.0,836.04,635.85
2018,5,17,9,45,913.0,104.5,2.1,18.25,855.5,876.67,660.72
2018,5,17,10,0,922.0,105.0,2.1,18.8,889.0,914.85,683.63
2018,5,17,10,15,927.5,105.5,2.2,19.3,915.0,947.22,703.6
2018,5,17,10,30,933.0,106.0,2.3,19.8,941.0,976.55,721.52
2018,5,17,10,45,937.0,106.5,2.35,20.3,960.5,1001.26,735.87
2018,5,17,11,0,941.0,107.0,2.4,20.8,980.0,1022.59,748.03
2018,5,17,11,15,943.0,107.0,2.55,21.1,991.5,1037.97,758.05
2018,5,17,11,30,945.0,107.0,2.7,21.4,1003.0,1049.72,765.84
2018,5,17,11,45,945.5,107.0,2.8,21.65,1007.0,1056.3,770.04
2018,5,17,12,0,946.0,107.0,2.9,21.9,1011.0,1059.17,771.98
2018,5,17,12,15,944.5,107.0,3.1,22.0,1007.0,1056.32,771.72
2018,5,17,12,30,943.0,107.0,3.3,22.1,1003.0,1049.76,769.08
2018,5,17,12,45,939.5,107.5,3.45,22.2,991.5,1038.06,762.69
2018,5,17,13,0,936.0,108.0,3.6,22.3,980.0,1022.78,753.98
2018,5,17,13,15,932.0,107.0,3.75,22.2,961.0,1001.99,742.19
2018,5,17,13,30,928.0,106.0,3.9,22.1,942.0,977.81,728.07
2018,5,17,13,45,921.5,105.5,4.0,22.0,916.0,948.6,710.15
2018,5,17,14,0,915.0,105.0,4.1,21.9,890.0,916.38,690.06
2018,5,17,14,15,907.0,103.5,4.2,21.65,857.0,879.05,666.65
2018,5,17,14,30,899.0,102.0,4.3,21.4,824.0,839.18,641.18
2018,5,17,14,45,888.0,100.5,4.4,21.2,785.5,794.66,611.98
2018,5,17,15,0,877.0,99.0,4.5,21.0,747.0,748.27,581.2
2018,5,17,15,15,795.0,120.0,4.5,21.0,681.0,676.1,528.83
2018,5,17,15,30,713.0,141.0,4.5,21.0,615.0,606.41,475.68
2018,5,17,15,45,672.5,138.5,4.6,20.2,560.0,543.23,428.84
2018,5,17,16,0,632.0,136.0,4.7,19.4,505.0,482.51,382.36
2018,5,17,16,15,636.0,123.5,4.7,18.85,466.5,436.69,345.63
2018,5,17,16,30,640.0,111.0,4.7,18.3,428.0,389.34,306.24
2018,5,17,16,45,568.5,111.5,4.7,17.75,370.0,324.65,252.49
2018,5,17,17,0,497.0,112.0,4.7,17.2,312.0,265.36,202.64
2018,5,17,17,15,533.0,92.5,4.6,16.5,279.5,226.71,166.47
2018,5,17,17,30,569.0,73.0,4.5,15.8,247.0,181.6,124.22
2018,5,17,17,45,353.0,68.5,4.4,15.1,169.5,109.88,71.89
2018,5,17,18,0,137.0,64.0,4.3,14.4,92.0,66.19,45.33
2018,5,17,18,15,89.0,48.0,4.15,13.8,64.0,43.0,29.46
2018,5,17,18,30,41.0,32.0,4.0,13.2,36.0,27.75,18.12
2018,5,17,18,45,20.5,18.5,3.85,12.6,20.5,16.36,3.24
2018,5,17,19,0,0.0,5.0,3.7,12.0,5.0,4.77,0.0
2018,5,17,19,15,0.0,2.5,3.65,11.8,2.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.0,2.5,9.1,1.0,0.0,0.0
2018,5,18,5,0,5.0,2.0,2.5,9.1,2.0,1.91,0.0
2018,5,18,5,15,2.5,5.0,2.5,9.3,5.0,4.69,0.0
2018,5,18,5,30,0.0,8.0,2.5,9.5,8.0,7.4,0.64
2018,5,18,5,45,10.0,14.5,2.55,9.7,16.5,13.64,6.53
2018,5,18,6,0,20.0,21.0,2.6,9.9,25.0,20.74,11.64
2018,5,18,6,15,20.0,25.5,2.6,10.25,30.5,26.44,16.48
2018,5,18,6,30,20.0,30.0,2.6,10.6,36.0,31.9,21.26
2018,5,18,6,45,10.0,54.0,2.6,11.0,57.0,52.62,39.59
2018,5,18,7,0,0.0,78.0,2.6,11.4,78.0,72.54,56.77
2018,5,18,7,15,0.0,85.0,2.6,11.95,85.0,79.09,61.98
2018,5,18,7,30,0.0,92.0,2.6,12.5,92.0,85.65,67.11
2018,5,18,7,45,0.0,99.0,2.6,13.1,99.0,92.21,72.18
2018,5,18,8,0,0.0,106.0,2.6,13.7,106.0,98.8,77.2
2018,5,18,8,15,0.0,120.0,2.55,14.35,120.0,111.94,87.55
2018,5,18,8,30,0.0,134.0,2.5,15.0,134.0,125.14,97.81
2018,5,18,8,45,1.5,145.5,2.5,15.7,146.5,137.04,106.92
2018,5,18,9,0,3.0,157.0,2.5,16.4,159.0,149.12,116.1
2018,5,18,9,15,6.5,182.0,2.5,17.0,187.0,175.66,136.78
2018,5,18,9,30,10.0,207.0,2.5,17.6,215.0,202.58,157.46
2018,5,18,9,45,48.5,251.5,2.5,18.15,292.5,282.96,220.51
2018,5,18,10,0,87.0,296.0,2.5,18.7,370.0,369.57,286.47
2018,5,18,10,15,151.0,356.0,2.55,19.2,489.5,490.4,376.59
2018,5,18,10,30,215.0,416.0,2.6,19.7,609.0,614.55,465.73
2018,5,18,10,45,452.5,332.0,2.65,20.2,749.0,777.73,585.45
2018,5,18,11,0,690.0,248.0,2.7,20.7,889.0,934.26,695.18
2018,5,18,11,15,741.0,228.5,2.8,21.05,925.0,975.28,720.45
2018,5,18,11,30,792.0,209.0,2.9,21.4,961.0,1007.91,741.12
2018,5,18,11,45,837.5,180.0,2.95,21.75,978.5,1029.93,754.44
2018,5,18,12,0,883.0,151.0,3.0,22.1,996.0,1039.13,759.57
2018,5,18,12,15,865.0,163.5,3.1,22.35,988.5,1041.66,761.31
2018,5,18,12,30,847.0,176.0,3.2,22.6,981.0,1031.65,755.05
2018,5,18,12,45,812.0,196.5,3.3,22.85,961.5,1009.49,741.0
2018,5,18,13,0,777.0,217.0,3.4,23.1,942.0,990.65,729.21
2018,5,18,13,15,794.5,198.0,3.5,23.1,926.5,968.83,716.1
2018,5,18,13,30,812.0,179.0,3.6,23.1,911.0,949.29,704.49
2018,5,18,13,45,623.0,266.0,3.75,23.1,818.5,847.76,635.34
2018,5,18,14,0,434.0,353.0,3.9,23.1,726.0,746.31,561.26
2018,5,18,14,15,376.5,360.0,3.95,22.9,675.0,682.44,516.58
2018,5,18,14,30,319.0,367.0,4.0,22.7,624.0,627.67,477.29
2018,5,18,14,45,296.0,351.5,4.05,22.5,581.0,580.48,443.98
2018,5,18,15,0,273.0,336.0,4.1,22.3,538.0,534.23,410.8
2018,5,18,15,15,259.5,315.5,4.1,22.3,498.5,490.86,379.12
2018,5,18,15,30,246.0,295.0,4.1,22.3,459.0,448.12,347.44
2018,5,18,15,45,142.5,261.0,4.15,21.65,354.5,336.03,262.1
2018,5,18,16,0,39.0,227.0,4.2,21.0,250.0,235.52,183.88
2018,5,18,16,15,171.5,193.5,4.2,20.45,280.5,268.38,211.44
2018,5,18,16,30,304.0,160.0,4.2,19.9,311.0,285.49,224.37
2018,5,18,16,45,373.5,137.5,4.25,19.35,302.5,273.71,212.87
2018,5,18,17,0,443.0,115.0,4.3,18.8,294.0,251.08,191.01
2018,5,18,17,15,393.5,107.0,4.2,18.05,249.5,202.41,149.97
2018,5,18,17,30,344.0,99.0,4.1,17.3,205.0,159.21,113.95
2018,5,18,17,45,375.0,80.0,4.0,16.6,175.5,123.29,81.68
2018,5,18,18,0,406.0,61.0,3.9,15.9,146.0,84.87,50.37
2018,5,18,18,15,339.5,49.5,3.75,15.2,107.5,45.28,27.75
2018,5,18,18,30,273.0,38.0,3.6,14.5,69.0,29.56,19.63
2018,5,18,18,45,157.0,24.0,3.4,13.8,40.0,18.98,5.58
2018,5,18,19,0,41.0,10.0,3.2,13.1,11.0,9.53,0.0
2018,5,18,19,15,20.5,5.0,3.15,12.8,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,3.2,9.15,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,3.2,9.2,1.0,0.95,0.0
2018,5,19,5,15,0.0,4.0,3.2,9.35,4.0,3.7,0.0
2018,5,19,5,30,0.0,7.0,3.2,9.5,7.0,6.48,0.0
2018,5,19,5,45,0.0,11.5,3.2,9.6,11.5,10.65,3.87
2018,5,19,6,0,0.0,16.0,3.2,9.7,16.0,14.82,7.21
2018,5,19,6,15,0.0,20.0,3.2,9.95,20.0,18.54,10.52
2018,5,19,6,30,0.0,24.0,3.2,10.2,24.0,22.26,13.77
2018,5,19,6,45,0.0,40.5,3.25,10.4,40.5,37.61,27.05
2018,5,19,7,0,0.0,57.0,3.3,10.6,57.0,52.99,40.18
2018,5,19,7,15,0.0,74.0,3.3,11.05,74.0,68.87,53.51
2018,5,19,7,30,0.0,91.0,3.3,11.5,91.0,84.72,66.61
2018,5,19,7,45,0.5,114.0,3.35,11.9,114.5,106.4,84.42
2018,5,19,8,0,1.0,137.0,3.4,12.3,138.0,128.24,102.11
2018,5,19,8,15,24.5,188.0,3.45,13.0,204.5,192.1,154.15
2018,5,19,8,30,48.0,239.0,3.5,13.7,271.0,257.37,206.16
2018,5,19,8,45,82.5,276.0,3.55,14.4,335.0,319.33,254.78
2018,5,19,9,0,117.0,313.0,3.6,15.1,399.0,389.96,309.14
2018,5,19,9,15,134.0,321.0,3.65,15.7,424.0,417.07,329.12
2018,5,19,9,30,151.0,329.0,3.7,16.3,449.0,445.1,349.77
2018,5,19,9,45,258.5,326.5,3.75,16.95,542.5,545.96,427.17
2018,5,19,10,0,366.0,324.0,3.8,17.6,636.0,654.23,507.54
2018,5,19,10,15,462.0,309.5,3.85,18.05,716.0,738.82,569.24
2018,5,19,10,30,558.0,295.0,3.9,18.5,796.0,826.55,631.9
2018,5,19,10,45,681.0,242.0,4.0,18.9,866.5,905.64,688.88
2018,5,19,11,0,804.0,189.0,4.1,19.3,937.0,978.97,737.6
2018,5,19,11,15,863.5,159.5,4.15,19.55,972.0,1019.49,763.64
2018,5,19,11,30,923.0,130.0,4.2,19.8,1007.0,1049.64,782.81
2018,5,19,11,45,923.0,131.0,4.3,20.0,1011.5,1056.57,787.05
2018,5,19,12,0,923.0,132.0,4.4,20.2,1016.0,1059.88,789.16
2018,5,19,12,15,920.0,133.5,4.45,20.2,1012.0,1057.07,787.64
2018,5,19,12,30,917.0,135.0,4.5,20.2,1008.0,1050.68,784.06
2018,5,19,12,45,781.5,204.0,4.6,20.25,942.0,986.26,741.67
2018,5,19,13,0,646.0,273.0,4.7,20.3,876.0,918.95,695.87
2018,5,19,13,15,498.0,323.5,4.8,20.15,783.0,814.93,620.99
2018,5,19,13,30,350.0,374.0,4.9,20.0,690.0,707.62,541.97
2018,5,19,13,45,408.5,315.5,4.95,19.8,674.5,700.23,540.51
2018,5,19,14,0,467.0,257.0,5.0,19.6,659.0,680.32,529.52
2018,5,19,14,15,407.0,254.5,5.05,19.3,595.5,610.68,478.17
2018,5,19,14,30,347.0,252.0,5.1,19.0,532.0,543.55,427.93
2018,5,19,14,45,370.5,240.5,5.15,18.7,526.5,535.34,423.39
2018,5,19,15,0,394.0,229.0,5.2,18.4,521.0,524.14,416.14
2018,5,19,15,15,419.0,214.5,5.2,18.4,509.0,507.92,404.29
2018,5,19,15,30,444.0,200.0,5.2,18.4,497.0,488.37,389.49
2018,5,19,15,45,501.0,178.0,5.1,17.6,490.5,477.12,381.96
2018,5,19,16,0,558.0,156.0,5.0,16.8,484.0,461.76,370.2
2018,5,19,16,15,500.0,156.5,4.95,16.3,431.0,399.61,319.95
2018,5,19,16,30,442.0,157.0,4.9,15.8,378.0,345.21,275.21
2018,5,19,16,45,416.0,147.0,4.8,15.3,336.5,298.68,235.97
2018,5,19,17,0,390.0,137.0,4.7,14.8,295.0,254.56,198.05
2018,5,19,17,15,351.5,121.5,4.55,14.2,249.0,204.79,155.6
2018,5,19,17,30,313.0,106.0,4.4,13.6,203.0,159.41,117.05
2018,5,19,17,45,253.0,84.5,4.3,13.0,153.5,110.94,77.86
2018,5,19,18,0,193.0,63.0,4.2,12.4,104.0,70.14,46.85
2018,5,19,18,15,134.5,44.0,4.05,11.85,69.0,39.26,25.82
2018,5,19,18,30,76.0,25.0,3.9,11.3,34.0,20.87,12.46
2018,5,19,18,45,39.0,14.0,3.8,10.8,18.5,11.92,1.99
2018,5,19,19,0,2.0,3.0,3.7,10.3,3.0,2.86,0.0
2018,5,19,19,15,1.0,1.5,3.6,10.05,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,2.75,8.05,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,2.8,8.1,1.0,0.95,0.0
2018,5,20,5,15,0.0,4.5,2.9,8.35,4.5,4.16,0.0
2018,5,20,5,30,0.0,8.0,3.0,8.6,8.0,7.4,0.71
2018,5,20,5,45,7.0,14.5,3.05,8.85,16.0,13.64,6.59
2018,5,20,6,0,14.0,21.0,3.1,9.1,24.0,20.63,11.8
2018,5,20,6,15,7.0,21.5,3.1,9.5,23.0,21.08,12.45
2018,5,20,6,30,0.0,22.0,3.1,9.9,22.0,20.4,12.17
2018,5,20,6,45,0.0,26.0,3.1,10.35,26.0,24.12,15.35
2018,5,20,7,0,0.0,30.0,3.1,10.8,30.0,27.85,18.48
2018,5,20,7,15,0.0,51.5,3.05,11.35,51.5,47.87,35.53
2018,5,20,7,30,0.0,73.0,3.0,11.9,73.0,67.95,52.33
2018,5,20,7,45,3.0,121.0,3.0,12.5,122.5,114.08,90.63
2018,5,20,8,0,6.0,169.0,3.0,13.1,172.0,160.71,128.5
2018,5,20,8,15,8.0,185.0,3.0,13.55,190.0,177.42,141.44
2018,5,20,8,30,10.0,201.0,3.0,14.0,208.0,194.36,154.49
2018,5,20,8,45,12.0,216.5,3.0,14.4,225.0,211.06,167.26
2018,5,20,9,0,14.0,232.0,3.0,14.8,242.0,227.96,180.08
2018,5,20,9,15,15.5,240.5,3.05,15.05,252.5,238.0,187.51
2018,5,20,9,30,17.0,249.0,3.1,15.3,263.0,248.12,195.02
2018,5,20,9,45,19.5,270.0,3.15,15.55,286.5,271.12,212.57
2018,5,20,10,0,22.0,291.0,3.2,15.8,310.0,294.31,230.1
2018,5,20,10,15,26.0,320.0,3.3,16.05,343.0,333.88,260.14
2018,5,20,10,30,30.0,349.0,3.4,16.3,376.0,367.57,285.35
2018,5,20,10,45,37.0,356.0,3.5,16.6,390.0,382.36,296.26
2018,5,20,11,0,44.0,363.0,3.6,16.9,404.0,397.26,307.3
2018,5,20,11,15,55.0,392.0,3.7,17.15,444.0,438.16,337.9
2018,5,20,11,30,66.0,421.0,3.8,17.4,484.0,479.18,368.2
2018,5,20,11,45,91.0,436.0,3.9,17.65,523.0,519.91,398.7
2018,5,20,12,0,116.0,451.0,4.0,17.9,562.0,570.19,435.8
2018,5,20,12,15,140.0,450.5,4.1,17.9,584.0,593.34,453.53
2018,5,20,12,30,164.0,450.0,4.2,17.9,606.0,615.53,470.66
2018,5,20,12,45,235.0,447.5,4.35,17.95,668.5,689.48,526.64
2018,5,20,13,0,306.0,445.0,4.5,18.0,731.0,751.64,573.52
2018,5,20,13,15,241.0,437.0,4.6,17.8,659.5,675.3,517.83
2018,5,20,13,30,176.0,429.0,4.7,17.6,588.0,592.27,456.89
2018,5,20,13,45,219.0,417.5,4.8,17.4,610.0,614.23,475.85
2018,5,20,14,0,262.0,406.0,4.9,17.2,632.0,640.4,497.3
2018,5,20,14,15,210.0,399.0,4.9,16.8,576.0,572.44,446.69
2018,5,20,14,30,158.0,392.0,4.9,16.4,520.0,514.45,403.06
2018,5,20,14,45,178.0,372.5,4.95,16.0,510.0,503.18,396.58
2018,5,20,15,0,198.0,353.0,5.0,15.6,500.0,489.85,388.17
2018,5,20,15,15,142.5,320.0,5.0,15.6,422.5,409.26,325.44
2018,5,20,15,30,87.0,287.0,5.0,15.6,345.0,329.25,262.43
2018,5,20,15,45,50.5,219.5,4.9,14.65,252.5,237.94,190.53
2018,5,20,16,0,14.0,152.0,4.8,13.7,160.0,149.34,118.98
2018,5,20,16,15,89.0,174.5,4.7,13.3,219.5,210.08,169.89
2018,5,20,16,30,164.0,197.0,4.6,12.9,279.0,257.29,208.22
2018,5,20,16,45,105.5,148.5,4.5,12.5,199.0,179.62,144.51
2018,5,20,17,0,47.0,100.0,4.4,12.1,119.0,108.23,85.7
2018,5,20,17,15,56.5,104.0,4.3,11.75,124.0,110.9,87.63
2018,5,20,17,30,66.0,108.0,4.2,11.4,129.0,111.74,87.76
2018,5,20,17,45,58.0,87.5,4.1,11.05,103.5,87.39,67.14
2018,5,20,18,0,50.0,67.0,4.0,10.7,78.0,64.31,47.84
2018,5,20,18,15,25.0,44.5,3.9,10.45,50.0,40.73,28.84
2018,5,20,18,30,0.0,22.0,3.8,10.2,22.0,20.41,12.18
2018,5,20,18,45,1.0,13.5,3.7,9.95,13.5,12.52,2.84
2018,5,20,19,0,2.0,5.0,3.6,9.7,5.0,4.77,0.0
2018,5,20,19,15,1.0,2.5,3.6,9.6,2.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,8.95,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,9.0,1.0,0.95,0.0
2018,5,21,5,15,24.5,10.0,2.25,9.1,12.5,8.6,0.0
2018,5,21,5,30,49.0,19.0,2.2,9.2,24.0,16.02,8.16
2018,5,21,5,45,35.0,17.0,2.15,9.35,21.5,14.43,7.29
2018,5,21,6,0,21.0,15.0,2.1,9.5,19.0,15.37,6.98
2018,5,21,6,15,10.5,16.5,2.0,9.7,18.5,16.81,8.57
2018,5,21,6,30,0.0,18.0,1.9,9.9,18.0,16.68,8.94
2018,5,21,6,45,0.0,30.5,1.8,10.1,30.5,28.3,19.03
2018,5,21,7,0,0.0,43.0,1.7,10.3,43.0,39.94,29.0
2018,5,21,7,15,0.0,53.0,1.6,10.65,53.0,49.27,36.84
2018,5,21,7,30,0.0,63.0,1.5,11.0,63.0,58.61,44.59
2018,5,21,7,45,0.0,72.0,1.35,11.35,72.0,67.03,51.45
2018,5,21,8,0,0.0,81.0,1.2,11.7,81.0,75.46,58.25
2018,5,21,8,15,0.0,94.0,1.1,12.35,94.0,87.63,68.01
2018,5,21,8,30,0.0,107.0,1.0,13.0,107.0,99.83,77.63
2018,5,21,8,45,0.0,115.0,0.9,13.65,115.0,107.37,83.33
2018,5,21,9,0,0.0,123.0,0.8,14.3,123.0,114.94,89.0
2018,5,21,9,15,1.0,130.5,0.75,15.05,131.5,122.82,94.87
2018,5,21,9,30,2.0,138.0,0.7,15.8,140.0,130.8,100.76
2018,5,21,9,45,4.0,149.0,0.7,16.55,152.5,143.01,110.01
2018,5,21,10,0,6.0,160.0,0.7,17.3,165.0,155.37,119.27
2018,5,21,10,15,8.0,175.0,0.8,17.95,182.0,171.67,131.62
2018,5,21,10,30,10.0,190.0,0.9,18.6,199.0,188.09,143.94
2018,5,21,10,45,10.5,200.0,1.0,19.25,209.5,198.42,151.43
2018,5,21,11,0,11.0,210.0,1.1,19.9,220.0,208.75,158.9
2018,5,21,11,15,12.5,229.5,1.25,20.4,241.0,229.14,174.15
2018,5,21,11,30,14.0,249.0,1.4,20.9,262.0,249.56,189.27
2018,5,21,11,45,15.5,264.5,1.6,21.4,279.0,266.12,201.48
2018,5,21,12,0,17.0,280.0,1.8,21.9,296.0,282.63,213.6
2018,5,21,12,15,19.0,301.0,2.0,22.1,319.0,304.87,230.22
2018,5,21,12,30,21.0,322.0,2.2,22.3,342.0,327.02,246.7
2018,5,21,12,45,20.5,322.0,2.4,22.55,341.5,326.21,246.07
2018,5,21,13,0,20.0,322.0,2.6,22.8,341.0,325.3,245.47
2018,5,21,13,15,22.0,326.0,2.8,22.8,346.5,330.55,249.8
2018,5,21,13,30,24.0,330.0,3.0,22.8,352.0,343.32,259.72
2018,5,21,13,45,67.5,307.5,3.2,22.8,366.5,359.36,273.88
2018,5,21,14,0,111.0,285.0,3.4,22.8,381.0,380.17,291.44
2018,5,21,14,15,211.0,250.5,3.55,22.6,424.5,432.31,334.2
2018,5,21,14,30,311.0,216.0,3.7,22.4,468.0,477.94,371.44
2018,5,21,14,45,364.0,199.5,3.8,22.2,481.0,489.14,381.46
2018,5,21,15,0,417.0,183.0,3.9,22.0,494.0,495.1,387.47
2018,5,21,15,15,410.5,180.0,3.9,22.0,471.0,467.83,366.71
2018,5,21,15,30,404.0,177.0,3.9,22.0,448.0,439.98,345.31
2018,5,21,15,45,424.0,169.0,4.1,21.25,435.5,422.54,332.95
2018,5,21,16,0,444.0,161.0,4.3,20.5,423.0,402.13,317.6
2018,5,21,16,15,473.5,150.0,4.3,19.9,407.5,380.52,300.11
2018,5,21,16,30,503.0,139.0,4.3,19.3,392.0,354.92,278.4
2018,5,21,16,45,441.5,134.5,4.35,18.7,339.0,296.9,230.91
2018,5,21,17,0,380.0,130.0,4.4,18.1,286.0,245.19,188.15
2018,5,21,17,15,415.5,111.0,4.35,17.3,260.0,212.36,157.97
2018,5,21,17,30,451.0,92.0,4.3,16.5,234.0,175.23,123.41
2018,5,21,17,45,380.5,81.5,4.25,15.7,186.0,126.19,84.18
2018,5,21,18,0,310.0,71.0,4.2,14.9,138.0,85.46,54.65
2018,5,21,18,15,233.5,56.0,4.05,14.15,99.0,49.23,32.29
2018,5,21,18,30,157.0,41.0,3.9,13.4,60.0,33.35,23.18
2018,5,21,18,45,96.0,26.0,3.75,12.6,36.0,21.49,9.4
2018,5,21,19,0,35.0,11.0,3.6,11.8,12.0,10.48,0.0
2018,5,21,19,15,17.5,5.5,3.5,11.45,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,2.5,9.15,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,2.5,9.2,2.0,1.91,0.0
2018,5,22,5,15,0.0,7.5,2.5,9.4,7.5,6.94,0.0
2018,5,22,5,30,0.0,13.0,2.5,9.6,13.0,12.04,4.75
2018,5,22,5,45,6.5,21.0,2.55,9.85,22.5,19.77,12.05
2018,5,22,6,0,13.0,29.0,2.6,10.1,32.0,28.12,18.27
2018,5,22,6,15,6.5,40.0,2.55,10.45,41.5,37.95,27.07
2018,5,22,6,30,0.0,51.0,2.5,10.8,51.0,47.39,35.51
2018,5,22,6,45,0.0,73.5,2.4,11.15,73.5,68.29,53.34
2018,5,22,7,0,0.0,96.0,2.3,11.5,96.0,89.02,70.72
2018,5,22,7,15,0.0,106.5,2.2,12.1,106.5,98.89,78.58
2018,5,22,7,30,0.0,117.0,2.1,12.7,117.0,108.78,86.34
2018,5,22,7,45,0.0,125.5,2.0,13.25,125.5,116.83,92.48
2018,5,22,8,0,0.0,134.0,1.9,13.8,134.0,124.89,98.56
2018,5,22,8,15,0.0,130.0,1.9,14.45,130.0,121.27,95.02
2018,5,22,8,30,0.0,126.0,1.9,15.1,126.0,117.61,91.53
2018,5,22,8,45,1.5,140.0,1.85,15.7,141.0,131.84,102.6
2018,5,22,9,0,3.0,154.0,1.8,16.3,156.0,146.25,113.67
2018,5,22,9,15,8.0,194.0,1.9,16.9,200.0,188.08,146.47
2018,5,22,9,30,13.0,234.0,2.0,17.5,244.0,230.54,179.12
2018,5,22,9,45,13.5,242.5,2.1,18.1,253.5,239.72,185.47
2018,5,22,10,0,14.0,251.0,2.2,18.7,263.0,248.9,191.91
2018,5,22,10,15,15.5,267.0,2.3,19.1,280.5,266.17,204.68
2018,5,22,10,30,17.0,283.0,2.4,19.5,298.0,283.51,217.41
2018,5,22,10,45,17.0,289.0,2.55,19.95,304.5,289.84,221.7
2018,5,22,11,0,17.0,295.0,2.7,20.4,311.0,296.11,225.99
2018,5,22,11,15,18.0,304.5,2.85,20.6,321.5,306.66,233.77
2018,5,22,11,30,19.0,314.0,3.0,20.8,332.0,317.15,241.5
2018,5,22,11,45,24.5,348.5,3.1,21.05,372.0,365.37,277.38
2018,5,22,12,0,30.0,383.0,3.2,21.3,412.0,405.56,306.84
2018,5,22,12,15,126.0,357.5,3.35,21.35,478.0,484.91,369.05
2018,5,22,12,30,222.0,332.0,3.5,21.4,544.0,561.7,428.22
2018,5,22,12,45,345.5,290.0,3.6,21.45,615.5,647.24,493.59
2018,5,22,13,0,469.0,248.0,3.7,21.5,687.0,721.32,549.79
2018,5,22,13,15,413.5,273.5,3.8,21.4,655.5,683.01,521.15
2018,5,22,13,30,358.0,299.0,3.9,21.3,624.0,647.2,494.64
2018,5,22,13,45,426.0,274.5,3.95,21.15,650.5,674.19,516.89
2018,5,22,14,0,494.0,250.0,4.0,21.0,677.0,696.0,534.95
2018,5,22,14,15,420.5,281.5,4.05,20.8,635.5,647.94,498.85
2018,5,22,14,30,347.0,313.0,4.1,20.6,594.0,595.97,460.0
2018,5,22,14,45,374.5,273.0,4.1,20.35,563.5,569.53,442.63
2018,5,22,15,0,402.0,233.0,4.1,20.1,533.0,533.34,417.61
2018,5,22,15,15,530.5,184.0,4.1,20.1,556.0,557.34,438.2
2018,5,22,15,30,659.0,135.0,4.1,20.1,579.0,565.39,445.75
2018,5,22,15,45,531.5,142.5,4.05,19.45,484.0,463.3,367.18
2018,5,22,16,0,404.0,150.0,4.0,18.8,389.0,369.78,294.0
2018,5,22,16,15,379.5,143.5,3.95,18.35,352.5,328.27,260.73
2018,5,22,16,30,355.0,137.0,3.9,17.9,316.0,288.68,228.17
2018,5,22,16,45,389.5,126.0,3.9,17.45,303.0,269.37,210.62
2018,5,22,17,0,424.0,115.0,3.9,17.0,290.0,245.67,188.27
2018,5,22,17,15,368.0,110.0,3.8,16.35,247.0,199.18,149.1
2018,5,22,17,30,312.0,105.0,3.7,15.7,204.0,158.83,115.64
2018,5,22,17,45,241.0,92.0,3.6,15.1,160.0,116.21,82.15
2018,5,22,18,0,170.0,79.0,3.5,14.5,116.0,81.92,57.22
2018,5,22,18,15,126.0,60.5,3.35,13.85,84.0,52.39,36.61
2018,5,22,18,30,82.0,42.0,3.2,13.2,52.0,35.54,25.15
2018,5,22,18,45,44.0,26.0,3.05,12.6,31.0,22.4,10.58
2018,5,22,19,0,6.0,10.0,2.9,12.0,10.0,9.53,0.0
2018,5,22,19,15,3.0,5.0,2.85,11.65,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.7,9.25,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.7,9.3,3.0,2.86,0.0
2018,5,23,5,15,0.0,13.5,1.75,9.55,13.5,12.52,0.45
2018,5,23,5,30,0.0,24.0,1.8,9.8,24.0,22.28,13.63
2018,5,23,5,45,46.5,40.5,1.8,10.0,50.0,35.29,25.93
2018,5,23,6,0,93.0,57.0,1.8,10.2,76.0,56.43,39.84
2018,5,23,6,15,48.5,67.5,1.75,10.6,77.5,67.79,50.88
2018,5,23,6,30,4.0,78.0,1.7,11.0,79.0,72.74,57.09
2018,5,23,6,45,2.5,91.0,1.7,11.4,91.5,84.75,67.21
2018,5,23,7,0,1.0,104.0,1.7,11.8,104.0,96.61,76.98
2018,5,23,7,15,2.0,122.0,1.7,12.45,122.5,113.82,90.9
2018,5,23,7,30,3.0,140.0,1.7,13.1,141.0,131.24,104.75
2018,5,23,7,45,7.0,160.0,1.7,13.75,163.5,152.12,121.22
2018,5,23,8,0,11.0,180.0,1.7,14.4,186.0,173.53,137.88
2018,5,23,8,15,9.5,186.5,1.8,15.0,192.0,179.61,142.03
2018,5,23,8,30,8.0,193.0,1.9,15.6,198.0,185.49,146.02
2018,5,23,8,45,8.0,193.5,2.0,16.2,199.0,186.55,146.2
2018,5,23,9,0,8.0,194.0,2.1,16.8,200.0,187.56,146.38
2018,5,23,9,15,6.5,179.0,2.2,17.35,184.0,172.73,134.06
2018,5,23,9,30,5.0,164.0,2.3,17.9,168.0,157.72,121.7
2018,5,23,9,45,6.0,169.5,2.4,18.4,174.5,164.05,126.34
2018,5,23,10,0,7.0,175.0,2.5,18.9,181.0,170.43,130.97
2018,5,23,10,15,8.5,183.5,2.6,19.35,191.0,180.16,138.26
2018,5,23,10,30,10.0,192.0,2.7,19.8,201.0,189.95,145.56
2018,5,23,10,45,10.5,195.5,2.85,20.2,205.0,194.09,148.46
2018,5,23,11,0,11.0,199.0,3.0,20.6,209.0,198.21,151.36
2018,5,23,11,15,11.5,203.0,3.05,20.85,213.5,202.77,154.68
2018,5,23,11,30,12.0,207.0,3.1,21.1,218.0,207.28,157.97
2018,5,23,11,45,13.5,228.0,3.2,21.35,240.5,229.01,174.5
2018,5,23,12,0,15.0,249.0,3.3,21.6,263.0,250.71,190.89
2018,5,23,12,15,18.5,282.0,3.3,21.75,299.5,285.93,217.51
2018,5,23,12,30,22.0,315.0,3.3,21.9,336.0,329.15,249.84
2018,5,23,12,45,20.0,301.0,3.35,22.05,320.0,305.3,231.77
2018,5,23,13,0,18.0,287.0,3.4,22.2,304.0,289.45,219.87
2018,5,23,13,15,16.5,272.5,3.4,22.2,288.0,273.6,208.04
2018,5,23,13,30,15.0,258.0,3.4,22.2,272.0,257.77,196.2
2018,5,23,13,45,244.0,226.0,3.4,22.2,437.5,460.09,356.5
2018,5,23,14,0,473.0,194.0,3.4,22.2,603.0,624.1,481.35
