Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,30,956.0,104.0,1.4,33.0,1025.0,1051.41,715.33
2018,6,2,12,45,955.0,103.0,1.4,33.2,1015.0,1041.15,708.98
2018,6,2,13,0,954.0,102.0,1.4,33.4,1005.0,1027.25,700.63
2018,6,2,13,15,951.0,101.0,1.4,33.4,987.0,1007.87,689.69
2018,6,2,13,30,948.0,100.0,1.4,33.4,969.0,985.03,676.76
2018,6,2,13,45,943.0,99.0,1.45,33.4,944.0,957.04,661.44
2018,6,2,14,0,938.0,98.0,1.5,33.4,919.0,925.94,644.11
2018,6,2,14,15,931.0,97.0,1.6,33.3,887.5,890.19,624.55
2018,6,2,14,30,924.0,96.0,1.7,33.2,856.0,851.78,602.95
2018,6,2,14,45,915.0,94.0,1.8,33.05,818.5,808.35,577.81
2018,6,2,15,0,906.0,92.0,1.9,32.9,781.0,762.84,550.77
2018,6,2,15,15,894.0,90.5,1.9,32.9,738.5,713.89,519.84
2018,6,2,15,30,882.0,89.0,1.9,32.9,696.0,663.59,485.7
2018,6,2,15,45,866.5,86.5,2.1,32.3,649.0,609.1,449.44
2018,6,2,16,0,851.0,84.0,2.3,31.7,602.0,554.12,411.09
2018,6,2,16,15,830.5,81.5,2.35,31.2,552.0,496.44,368.43
2018,6,2,16,30,810.0,79.0,2.4,30.7,502.0,438.61,324.02
2018,6,2,16,45,783.5,75.5,2.5,30.25,450.0,378.76,276.57
2018,6,2,17,0,757.0,72.0,2.6,29.8,398.0,320.79,229.01
2018,6,2,17,15,721.0,68.0,2.35,28.8,346.0,261.93,180.13
2018,6,2,17,30,685.0,64.0,2.1,27.8,294.0,206.62,133.92
2018,6,2,17,45,632.5,59.0,1.9,26.8,243.5,149.48,88.35
2018,6,2,18,0,580.0,54.0,1.7,25.8,193.0,100.23,52.86
2018,6,2,18,15,501.0,47.5,1.55,24.6,147.0,54.88,28.18
2018,6,2,18,30,422.0,41.0,1.4,23.4,101.0,31.92,21.4
2018,6,2,18,45,297.5,30.5,1.25,22.25,65.0,24.51,14.16
2018,6,2,19,0,173.0,20.0,1.1,21.1,29.0,16.65,0.0
2018,6,2,19,15,86.5,10.0,1.05,20.7,14.5,9.53,0.0
2018,6,2,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,4,45,55.0,7.0,0.5,18.0,8.5,0.0,0.0
2018,6,3,5,0,110.0,14.0,0.5,18.3,17.0,13.34,0.0
2018,6,3,5,15,250.0,25.0,0.55,19.0,50.0,20.39,8.71
2018,6,3,5,30,390.0,36.0,0.6,19.7,83.0,28.52,18.54
2018,6,3,5,45,479.5,43.0,0.65,20.35,128.0,34.69,24.41
2018,6,3,6,0,569.0,50.0,0.7,21.0,173.0,77.5,39.34
2018,6,3,6,15,626.5,55.5,0.75,21.7,223.5,125.64,71.04
2018,6,3,6,30,684.0,61.0,0.8,22.4,274.0,182.46,115.25
2018,6,3,6,45,723.0,65.0,0.85,23.1,326.5,237.6,161.35
2018,6,3,7,0,762.0,69.0,0.9,23.8,379.0,296.76,211.09
2018,6,3,7,15,790.5,72.0,0.95,24.7,431.5,354.92,259.35
2018,6,3,7,30,819.0,75.0,1.0,25.6,484.0,415.29,307.78
2018,6,3,7,45,840.0,77.0,1.1,26.5,534.5,473.71,353.32
2018,6,3,8,0,861.0,79.0,1.2,27.4,585.0,531.89,397.02
2018,6,3,8,15,877.0,81.5,1.25,28.05,633.0,588.15,437.86
2018,6,3,8,30,893.0,84.0,1.3,28.7,681.0,644.09,477.01
2018,6,3,8,45,905.5,85.5,1.4,29.35,725.0,696.06,512.59
2018,6,3,9,0,918.0,87.0,1.5,30.0,769.0,746.81,544.88
2018,6,3,9,15,923.5,90.5,1.6,30.4,807.0,792.81,573.57
2018,6,3,9,30,929.0,94.0,1.7,30.8,845.0,836.51,600.47
2018,6,3,9,45,931.5,98.0,1.8,31.15,876.5,875.74,624.37
2018,6,3,10,0,934.0,102.0,1.9,31.5,908.0,912.09,646.3
2018,6,3,10,15,939.5,103.0,2.05,31.75,935.0,945.08,666.78
2018,6,3,10,30,945.0,104.0,2.2,32.0,962.0,975.06,685.35
2018,6,3,10,45,948.5,105.0,2.35,32.25,981.5,1000.01,700.78
2018,6,3,11,0,952.0,106.0,2.5,32.5,1001.0,1021.57,714.17
2018,6,3,11,15,954.5,106.0,2.6,32.6,1013.5,1037.7,724.2
2018,6,3,11,30,957.0,106.0,2.7,32.7,1026.0,1050.25,732.16
2018,6,3,11,45,957.5,107.0,2.85,32.8,1031.0,1058.19,737.87
2018,6,3,12,0,958.0,108.0,3.0,32.9,1036.0,1062.46,741.41
2018,6,3,12,15,957.5,107.0,3.1,32.85,1032.5,1060.08,740.96
2018,6,3,12,30,957.0,106.0,3.2,32.8,1029.0,1054.02,738.35
2018,6,3,12,45,955.0,105.5,3.35,32.75,1018.5,1043.32,733.34
2018,6,3,13,0,953.0,105.0,3.5,32.7,1008.0,1029.02,726.08
2018,6,3,13,15,949.0,104.5,3.55,32.55,989.5,1009.26,714.97
2018,6,3,13,30,945.0,104.0,3.6,32.4,971.0,986.11,701.72
2018,6,3,13,45,940.0,103.0,3.65,32.2,946.0,958.25,685.57
2018,6,3,14,0,935.0,102.0,3.7,32.0,921.0,927.29,667.32
2018,6,3,14,15,928.0,100.5,3.7,31.8,889.5,891.19,645.29
2018,6,3,14,30,921.0,99.0,3.7,31.6,858.0,852.44,621.34
2018,6,3,14,45,912.0,98.0,3.75,31.35,821.0,810.19,595.14
2018,6,3,15,0,903.0,97.0,3.8,31.1,784.0,765.85,567.16
2018,6,3,15,15,891.5,94.5,3.8,31.1,741.5,716.42,534.52
2018,6,3,15,30,880.0,92.0,3.8,31.1,699.0,665.6,498.55
2018,6,3,15,45,864.5,89.5,3.75,30.4,652.0,611.25,460.04
2018,6,3,16,0,849.0,87.0,3.7,29.7,605.0,556.41,419.88
2018,6,3,16,15,830.0,84.0,3.7,29.2,555.0,498.79,376.06
2018,6,3,16,30,811.0,81.0,3.7,28.7,505.0,441.54,331.0
2018,6,3,16,45,785.0,77.5,3.65,28.2,453.5,381.85,282.58
2018,6,3,17,0,759.0,74.0,3.6,27.7,402.0,323.98,234.22
2018,6,3,17,15,724.0,69.5,3.5,26.9,350.0,264.79,184.37
2018,6,3,17,30,689.0,65.0,3.4,26.1,298.0,209.05,137.12
2018,6,3,17,45,638.0,60.0,3.25,25.25,247.5,151.85,90.83
2018,6,3,18,0,587.0,55.0,3.1,24.4,197.0,102.4,54.65
2018,6,3,18,15,509.0,48.0,2.8,23.35,150.5,56.16,28.96
2018,6,3,18,30,431.0,41.0,2.5,22.3,104.0,31.84,21.45
2018,6,3,18,45,306.0,31.0,2.15,21.3,67.0,24.9,14.63
2018,6,3,19,0,181.0,21.0,1.8,20.3,30.0,17.57,0.0
2018,6,3,19,15,90.5,10.5,1.75,19.75,15.0,10.01,0.0
2018,6,3,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,4,4,45,65.5,7.0,1.9,12.25,9.0,0.0,0.0
2018,6,4,5,0,131.0,14.0,2.1,12.4,18.0,13.34,0.0
2018,6,4,5,15,278.0,24.0,2.2,12.9,51.5,19.38,8.43
2018,6,4,5,30,425.0,34.0,2.3,13.4,85.0,26.63,17.44
2018,6,4,5,45,511.5,40.5,2.4,13.9,130.5,32.51,23.17
2018,6,4,6,0,598.0,47.0,2.5,14.4,176.0,78.92,40.72
2018,6,4,6,15,653.0,51.5,2.65,15.2,226.5,127.16,73.27
2018,6,4,6,30,708.0,56.0,2.8,16.0,277.0,181.83,117.35
2018,6,4,6,45,745.5,59.5,2.95,16.85,329.5,237.45,165.86
2018,6,4,7,0,783.0,63.0,3.1,17.7,382.0,296.88,218.19
2018,6,4,7,15,809.5,66.0,3.2,18.55,434.5,355.42,269.41
2018,6,4,7,30,836.0,69.0,3.3,19.4,487.0,417.02,321.63
2018,6,4,7,45,856.0,71.0,3.45,20.2,537.5,474.81,369.48
2018,6,4,8,0,876.0,73.0,3.6,21.0,588.0,533.23,416.19
2018,6,4,8,15,891.0,75.5,3.7,21.75,636.0,589.63,459.75
2018,6,4,8,30,906.0,78.0,3.8,22.5,684.0,645.58,501.52
2018,6,4,8,45,917.5,80.0,3.85,23.2,728.0,697.95,539.34
2018,6,4,9,0,929.0,82.0,3.9,23.9,772.0,748.99,573.34
2018,6,4,9,15,933.5,85.5,3.9,24.45,809.5,794.68,602.76
2018,6,4,9,30,938.0,89.0,3.9,25.0,847.0,837.97,630.09
2018,6,4,9,45,939.0,94.0,3.9,25.55,879.0,877.3,654.32
2018,6,4,10,0,940.0,99.0,3.9,26.1,911.0,913.62,676.24
2018,6,4,10,15,945.5,99.5,3.95,26.45,937.5,946.29,696.32
2018,6,4,10,30,951.0,100.0,4.0,26.8,964.0,975.94,714.31
2018,6,4,10,45,955.0,101.0,4.0,27.15,984.0,1001.5,729.26
2018,6,4,11,0,959.0,102.0,4.0,27.5,1004.0,1023.69,741.99
2018,6,4,11,15,962.0,102.0,4.1,27.65,1017.0,1040.43,752.45
2018,6,4,11,30,965.0,102.0,4.2,27.8,1030.0,1053.59,760.71
2018,6,4,11,45,966.0,102.0,4.25,27.95,1035.0,1061.12,765.14
2018,6,4,12,0,967.0,102.0,4.3,28.1,1040.0,1064.96,767.33
2018,6,4,12,15,967.5,101.5,4.4,28.05,1037.5,1064.09,767.55
2018,6,4,12,30,968.0,101.0,4.5,28.0,1035.0,1059.51,765.49
2018,6,4,12,45,967.0,100.0,4.6,27.95,1025.0,1049.24,759.85
2018,6,4,13,0,966.0,99.0,4.7,27.9,1015.0,1035.3,752.16
2018,6,4,13,15,963.0,98.0,4.75,27.7,997.0,1015.83,741.02
2018,6,4,13,30,960.0,97.0,4.8,27.5,979.0,992.87,727.59
2018,6,4,13,45,955.0,96.5,4.85,27.3,954.0,965.22,710.99
2018,6,4,14,0,950.0,96.0,4.9,27.1,929.0,934.41,692.19
2018,6,4,14,15,943.5,94.5,4.95,26.8,897.5,898.33,669.92
2018,6,4,14,30,937.0,93.0,5.0,26.5,866.0,859.53,645.54
2018,6,4,14,45,929.0,91.0,5.0,26.15,828.5,816.53,617.79
2018,6,4,15,0,921.0,89.0,5.0,25.8,791.0,771.32,588.14
2018,6,4,15,15,909.5,87.5,5.0,25.8,748.5,722.2,554.5
2018,6,4,15,30,898.0,86.0,5.0,25.8,706.0,671.64,517.67
2018,6,4,15,45,883.5,83.5,5.0,24.85,659.0,617.1,478.25
2018,6,4,16,0,869.0,81.0,5.0,23.9,612.0,561.95,436.91
2018,6,4,16,15,850.5,78.0,4.95,23.3,562.0,503.95,391.22
2018,6,4,16,30,832.0,75.0,4.9,22.7,512.0,446.31,344.25
2018,6,4,16,45,806.5,72.0,4.85,22.1,460.0,385.39,293.3
2018,6,4,17,0,781.0,69.0,4.8,21.5,408.0,327.04,242.94
2018,6,4,17,15,746.5,65.0,4.7,20.7,355.5,267.26,190.89
2018,6,4,17,30,712.0,61.0,4.6,19.9,303.0,210.83,141.49
2018,6,4,17,45,662.0,56.5,4.55,19.15,252.0,155.11,94.91
2018,6,4,18,0,612.0,52.0,4.5,18.4,201.0,102.75,55.26
2018,6,4,18,15,535.0,46.0,4.3,17.55,154.0,55.92,28.64
2018,6,4,18,30,458.0,40.0,4.1,16.7,107.0,30.86,21.18
2018,6,4,18,45,330.0,30.5,3.95,15.9,69.5,24.34,14.64
2018,6,4,19,0,202.0,21.0,3.8,15.1,32.0,17.47,0.0
2018,6,4,19,15,101.0,10.5,3.75,14.6,16.0,10.01,0.0
2018,6,4,19,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,5,4,45,31.5,6.0,2.85,9.9,7.0,0.0,0.0
2018,6,5,5,0,63.0,12.0,3.0,10.0,14.0,11.44,0.0
2018,6,5,5,15,124.5,26.5,3.1,10.35,38.5,20.83,9.73
2018,6,5,5,30,186.0,41.0,3.2,10.7,63.0,31.68,22.07
2018,6,5,5,45,312.5,52.0,3.3,11.0,110.5,40.76,30.81
2018,6,5,6,0,439.0,63.0,3.4,11.3,158.0,80.57,48.27
2018,6,5,6,15,483.5,71.5,3.45,11.8,201.5,122.01,77.47
2018,6,5,6,30,528.0,80.0,3.5,12.3,245.0,168.74,115.74
2018,6,5,6,45,553.5,91.5,3.55,12.8,292.0,218.74,159.76
2018,6,5,7,0,579.0,103.0,3.6,13.3,339.0,271.41,206.48
2018,6,5,7,15,679.5,96.5,3.6,13.9,409.5,336.3,261.25
2018,6,5,7,30,780.0,90.0,3.6,14.5,480.0,412.83,325.03
2018,6,5,7,45,817.0,89.5,3.6,15.1,535.5,473.59,375.8
2018,6,5,8,0,854.0,89.0,3.6,15.7,591.0,536.84,427.0
2018,6,5,8,15,870.5,91.0,3.55,16.3,639.0,592.65,470.75
2018,6,5,8,30,887.0,93.0,3.5,16.9,687.0,648.08,512.72
2018,6,5,8,45,899.5,95.0,3.5,17.5,731.0,700.28,551.08
2018,6,5,9,0,912.0,97.0,3.5,18.1,775.0,751.27,586.26
2018,6,5,9,15,926.0,96.5,3.45,18.65,815.5,799.43,617.69
2018,6,5,9,30,940.0,96.0,3.4,19.2,856.0,845.96,647.4
2018,6,5,9,45,915.5,114.0,3.4,19.7,879.0,877.13,666.4
2018,6,5,10,0,891.0,132.0,3.4,20.2,902.0,903.39,681.97
2018,6,5,10,15,910.5,125.5,3.4,20.65,933.0,940.31,704.84
2018,6,5,10,30,930.0,119.0,3.4,21.1,964.0,975.01,725.9
2018,6,5,10,45,949.5,109.5,3.45,21.5,988.0,1004.25,743.66
2018,6,5,11,0,969.0,100.0,3.5,21.9,1012.0,1030.68,759.54
2018,6,5,11,15,915.0,138.5,3.55,22.2,1008.5,1030.21,758.07
2018,6,5,11,30,861.0,177.0,3.6,22.5,1005.0,1033.43,759.36
2018,6,5,11,45,729.0,267.0,3.65,22.75,970.5,1004.44,739.67
2018,6,5,12,0,597.0,357.0,3.7,23.0,936.0,964.63,709.02
2018,6,5,12,15,610.5,348.5,3.8,23.1,939.0,969.01,713.06
2018,6,5,12,30,624.0,340.0,3.9,23.2,942.0,968.83,713.82
2018,6,5,12,45,768.5,239.0,3.95,23.3,973.0,1006.58,742.33
2018,6,5,13,0,913.0,138.0,4.0,23.4,1004.0,1022.42,752.91
2018,6,5,13,15,935.5,120.0,4.1,23.25,993.0,1011.49,747.09
2018,6,5,13,30,958.0,102.0,4.2,23.1,982.0,995.93,738.43
2018,6,5,13,45,953.0,101.0,4.25,23.0,957.0,967.88,720.98
2018,6,5,14,0,948.0,100.0,4.3,22.9,932.0,936.69,701.4
2018,6,5,14,15,941.5,98.5,4.3,22.65,900.5,900.74,678.59
2018,6,5,14,30,935.0,97.0,4.3,22.4,869.0,862.06,653.73
2018,6,5,14,45,926.5,95.0,4.35,22.15,831.5,818.81,625.61
2018,6,5,15,0,918.0,93.0,4.4,21.9,794.0,773.38,595.61
2018,6,5,15,15,906.0,92.0,4.4,21.9,751.5,724.59,562.05
2018,6,5,15,30,894.0,91.0,4.4,21.9,709.0,674.4,525.15
2018,6,5,15,45,879.5,88.5,4.35,21.2,662.0,620.09,484.99
2018,6,5,16,0,865.0,86.0,4.3,20.5,615.0,565.15,443.06
2018,6,5,16,15,841.5,84.0,4.25,20.0,563.5,505.52,395.78
2018,6,5,16,30,818.0,82.0,4.2,19.5,512.0,446.73,347.68
2018,6,5,16,45,767.0,83.5,4.15,19.05,454.5,381.85,293.56
2018,6,5,17,0,716.0,85.0,4.1,18.6,397.0,319.78,240.64
2018,6,5,17,15,571.5,94.5,4.05,17.9,323.0,245.81,180.45
2018,6,5,17,30,427.0,104.0,4.0,17.2,249.0,186.14,133.4
2018,6,5,17,45,445.0,85.0,3.9,16.5,214.0,144.43,96.42
2018,6,5,18,0,463.0,66.0,3.8,15.8,179.0,101.51,60.91
2018,6,5,18,15,358.0,57.0,3.65,15.05,132.5,58.87,35.47
2018,6,5,18,30,253.0,48.0,3.5,14.3,86.0,36.69,26.54
2018,6,5,18,45,208.0,34.0,3.4,13.6,57.5,26.49,16.7
2018,6,5,19,0,163.0,20.0,3.3,12.9,29.0,15.83,0.0
2018,6,5,19,15,81.5,10.0,3.2,12.45,14.5,9.53,0.0
2018,6,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,6,4,45,0.0,4.0,3.0,9.3,4.0,0.0,0.0
2018,6,6,5,0,0.0,8.0,3.0,9.4,8.0,7.63,0.0
2018,6,6,5,15,42.5,25.0,3.0,9.65,30.0,21.67,10.51
2018,6,6,5,30,85.0,42.0,3.0,9.9,52.0,35.56,25.56
2018,6,6,5,45,106.5,59.5,3.0,10.2,78.5,49.99,39.17
2018,6,6,6,0,128.0,77.0,3.0,10.5,105.0,74.46,54.12
2018,6,6,6,15,131.0,92.0,3.0,10.9,127.0,97.4,72.5
2018,6,6,6,30,134.0,107.0,3.0,11.3,149.0,120.69,92.29
2018,6,6,6,45,103.0,100.5,2.95,11.75,136.0,117.24,91.08
2018,6,6,7,0,72.0,94.0,2.9,12.2,123.0,109.23,85.67
2018,6,6,7,15,49.5,97.5,2.9,12.8,119.0,108.61,85.71
2018,6,6,7,30,27.0,101.0,2.9,13.4,115.0,105.67,83.34
2018,6,6,7,45,119.0,167.5,2.85,14.05,236.5,214.06,172.01
2018,6,6,8,0,211.0,234.0,2.8,14.7,358.0,331.47,265.38
2018,6,6,8,15,156.5,246.0,2.8,15.35,342.0,324.0,258.12
2018,6,6,8,30,102.0,258.0,2.8,16.0,326.0,310.73,246.19
2018,6,6,8,45,59.5,249.5,2.75,16.7,290.0,276.35,217.67
2018,6,6,9,0,17.0,241.0,2.7,17.4,254.0,237.97,185.79
2018,6,6,9,15,29.5,282.5,2.8,17.9,306.0,291.97,227.41
2018,6,6,9,30,42.0,324.0,2.9,18.4,358.0,343.91,266.48
2018,6,6,9,45,41.5,341.5,2.95,18.9,376.0,362.83,279.68
2018,6,6,10,0,41.0,359.0,3.0,19.4,394.0,381.64,292.81
2018,6,6,10,15,43.0,368.5,3.1,19.75,406.5,394.69,301.93
2018,6,6,10,30,45.0,378.0,3.2,20.1,419.0,407.68,311.02
2018,6,6,10,45,46.0,384.5,3.35,20.45,427.0,416.69,317.18
2018,6,6,11,0,47.0,391.0,3.5,20.8,435.0,425.52,323.24
2018,6,6,11,15,57.0,418.5,3.65,20.9,472.5,463.78,351.47
2018,6,6,11,30,67.0,446.0,3.8,21.0,510.0,502.12,379.45
2018,6,6,11,45,52.5,427.5,3.95,21.15,478.0,470.07,355.41
2018,6,6,12,0,38.0,409.0,4.1,21.3,446.0,437.52,331.13
2018,6,6,12,15,30.0,374.5,4.2,21.25,403.5,395.16,299.93
2018,6,6,12,30,22.0,340.0,4.3,21.2,361.0,344.65,262.38
2018,6,6,12,45,21.0,327.5,4.45,21.15,347.5,331.28,252.74
2018,6,6,13,0,20.0,315.0,4.6,21.1,334.0,317.84,242.9
2018,6,6,13,15,18.5,299.0,4.65,20.9,316.5,300.52,230.12
2018,6,6,13,30,17.0,283.0,4.7,20.7,299.0,283.21,217.3
2018,6,6,13,45,48.5,283.5,4.75,20.55,326.5,317.31,245.05
2018,6,6,14,0,80.0,284.0,4.8,20.4,354.0,350.23,271.64
2018,6,6,14,15,80.0,278.0,4.8,20.2,346.0,341.0,264.99
2018,6,6,14,30,80.0,272.0,4.8,20.0,338.0,331.48,258.2
2018,6,6,14,45,51.5,270.5,4.8,19.75,312.5,298.55,232.47
2018,6,6,15,0,23.0,269.0,4.8,19.5,287.0,269.46,209.63
2018,6,6,15,15,27.0,263.5,4.8,19.5,283.0,269.17,209.97
2018,6,6,15,30,31.0,258.0,4.8,19.5,279.0,264.47,206.81
2018,6,6,15,45,42.5,253.0,4.75,18.95,280.0,264.23,207.67
2018,6,6,16,0,54.0,248.0,4.7,18.4,281.0,262.65,207.38
2018,6,6,16,15,54.5,228.5,4.65,18.0,259.5,240.73,190.61
2018,6,6,16,30,55.0,209.0,4.6,17.6,238.0,218.77,173.59
2018,6,6,16,45,76.0,190.5,4.6,17.15,226.0,205.65,163.3
2018,6,6,17,0,97.0,172.0,4.6,16.7,214.0,190.17,150.47
2018,6,6,17,15,162.5,150.0,4.5,16.15,210.0,181.67,141.5
2018,6,6,17,30,228.0,128.0,4.4,15.6,206.0,164.58,124.14
2018,6,6,17,45,254.5,105.5,4.35,15.0,179.0,133.25,96.05
2018,6,6,18,0,281.0,83.0,4.3,14.4,152.0,97.72,65.67
2018,6,6,18,15,235.5,66.5,4.15,13.85,115.5,62.22,41.37
2018,6,6,18,30,190.0,50.0,4.0,13.3,79.0,38.15,27.96
2018,6,6,18,45,122.5,35.0,3.8,12.75,51.0,28.66,18.66
2018,6,6,19,0,55.0,20.0,3.6,12.2,23.0,16.69,0.82
2018,6,6,19,15,27.5,10.0,3.55,11.85,11.5,9.53,0.0
2018,6,6,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.5,2.55,8.8,2.5,0.0,0.0
2018,6,7,5,0,0.0,5.0,2.6,8.9,5.0,4.77,0.0
2018,6,7,5,15,0.0,14.0,2.6,9.2,14.0,12.98,4.1
2018,6,7,5,30,0.0,23.0,2.6,9.5,23.0,21.34,13.14
2018,6,7,5,45,0.0,36.0,2.65,9.8,36.0,33.44,24.44
2018,6,7,6,0,0.0,49.0,2.7,10.1,49.0,45.47,33.79
2018,6,7,6,15,0.5,67.5,2.7,10.65,67.5,62.26,48.32
2018,6,7,6,30,1.0,86.0,2.7,11.2,86.0,79.3,62.79
2018,6,7,6,45,4.0,109.5,2.7,11.75,111.0,101.6,81.35
2018,6,7,7,0,7.0,133.0,2.7,12.3,136.0,124.46,100.07
2018,6,7,7,15,28.5,165.5,2.7,13.0,179.5,162.81,130.96
2018,6,7,7,30,50.0,198.0,2.7,13.7,223.0,204.01,163.83
2018,6,7,7,45,67.0,224.5,2.65,14.4,261.5,240.31,192.33
2018,6,7,8,0,84.0,251.0,2.6,15.1,300.0,278.57,221.98
2018,6,7,8,15,118.0,275.0,2.6,15.8,350.5,328.98,260.87
2018,6,7,8,30,152.0,299.0,2.6,16.5,401.0,380.28,299.79
2018,6,7,8,45,266.5,297.5,2.55,17.2,490.0,468.04,367.06
2018,6,7,9,0,381.0,296.0,2.5,17.9,579.0,561.77,436.93
2018,6,7,9,15,613.5,218.0,2.55,18.6,701.5,686.61,530.68
2018,6,7,9,30,846.0,140.0,2.6,19.3,824.0,817.46,623.39
2018,6,7,9,45,883.0,127.0,2.6,20.0,866.5,861.72,650.01
2018,6,7,10,0,920.0,114.0,2.6,20.7,909.0,909.48,679.26
2018,6,7,10,15,925.0,115.5,2.75,21.25,935.5,942.16,699.61
2018,6,7,10,30,930.0,117.0,2.9,21.8,962.0,971.87,718.01
2018,6,7,10,45,933.0,118.5,3.05,22.3,981.5,996.57,733.22
2018,6,7,11,0,936.0,120.0,3.2,22.8,1001.0,1017.95,746.26
2018,6,7,11,15,938.0,120.5,3.4,23.1,1013.5,1033.96,756.82
2018,6,7,11,30,940.0,121.0,3.6,23.4,1026.0,1046.45,765.16
2018,6,7,11,45,940.0,122.0,3.8,23.7,1031.0,1053.9,770.29
2018,6,7,12,0,940.0,123.0,4.0,24.0,1036.0,1057.76,773.16
2018,6,7,12,15,937.5,124.0,4.1,24.05,1032.5,1055.57,772.24
2018,6,7,12,30,935.0,125.0,4.2,24.1,1029.0,1049.81,769.13
2018,6,7,12,45,930.5,126.5,4.35,24.15,1018.0,1039.05,763.13
2018,6,7,13,0,926.0,128.0,4.5,24.2,1007.0,1024.84,754.91
2018,6,7,13,15,922.5,127.0,4.6,24.1,989.5,1005.76,743.9
2018,6,7,13,30,919.0,126.0,4.7,24.0,972.0,983.35,730.74
2018,6,7,13,45,914.5,124.5,4.8,23.9,947.5,956.33,714.38
2018,6,7,14,0,910.0,123.0,4.9,23.8,923.0,926.25,695.82
2018,6,7,14,15,904.0,120.5,4.9,23.65,892.0,891.01,673.01
2018,6,7,14,30,898.0,118.0,4.9,23.5,861.0,853.13,648.22
2018,6,7,14,45,890.0,115.5,4.95,23.3,824.5,811.23,620.77
2018,6,7,15,0,882.0,113.0,5.0,23.1,788.0,767.22,591.48
2018,6,7,15,15,869.5,111.0,5.0,23.1,745.5,718.67,557.5
2018,6,7,15,30,857.0,109.0,5.0,23.1,703.0,670.28,521.34
2018,6,7,15,45,842.5,105.5,5.0,22.45,657.0,616.25,481.44
2018,6,7,16,0,828.0,102.0,5.0,21.8,611.0,561.71,439.86
2018,6,7,16,15,810.5,98.0,4.9,21.35,562.0,504.91,394.63
2018,6,7,16,30,793.0,94.0,4.8,20.9,513.0,448.46,348.29
2018,6,7,16,45,768.0,89.5,4.7,20.45,461.5,389.21,298.46
2018,6,7,17,0,743.0,85.0,4.6,20.0,410.0,331.69,248.75
2018,6,7,17,15,707.0,79.5,4.45,19.4,357.5,270.22,195.43
2018,6,7,17,30,671.0,74.0,4.3,18.8,305.0,214.03,146.34
2018,6,7,17,45,620.0,68.0,4.1,18.15,254.0,158.8,100.14
2018,6,7,18,0,569.0,62.0,3.9,17.5,203.0,109.37,62.51
2018,6,7,18,15,490.5,54.5,3.55,16.7,156.0,63.51,35.43
2018,6,7,18,30,412.0,47.0,3.2,15.9,109.0,37.06,26.72
2018,6,7,18,45,291.0,35.5,2.85,15.05,71.5,28.9,18.74
2018,6,7,19,0,170.0,24.0,2.5,14.2,34.0,19.1,2.69
2018,6,7,19,15,85.0,12.0,2.45,13.7,17.0,11.44,0.0
2018,6,7,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,4,45,52.0,7.0,2.3,9.6,8.5,0.0,0.0
2018,6,8,5,0,104.0,14.0,2.4,9.8,17.0,13.34,0.0
2018,6,8,5,15,235.0,26.0,2.5,10.4,50.0,21.21,10.27
2018,6,8,5,30,366.0,38.0,2.6,11.0,83.0,30.25,20.83
2018,6,8,5,45,454.0,46.0,2.65,11.55,127.5,36.3,26.8
2018,6,8,6,0,542.0,54.0,2.7,12.1,172.0,78.1,42.63
2018,6,8,6,15,598.0,60.0,2.75,12.8,221.5,124.68,74.35
2018,6,8,6,30,654.0,66.0,2.8,13.5,271.0,177.76,117.24
2018,6,8,6,45,693.5,70.5,2.85,14.2,323.0,233.75,166.03
2018,6,8,7,0,733.0,75.0,2.9,14.9,375.0,291.63,217.1
2018,6,8,7,15,762.0,79.0,2.95,15.7,427.0,349.12,267.52
2018,6,8,7,30,791.0,83.0,3.0,16.5,479.0,408.95,318.52
2018,6,8,7,45,812.5,85.5,3.05,17.25,529.0,465.85,365.79
2018,6,8,8,0,834.0,88.0,3.1,18.0,579.0,523.65,412.14
2018,6,8,8,15,850.5,91.0,3.15,18.7,627.0,579.41,455.43
2018,6,8,8,30,867.0,94.0,3.2,19.4,675.0,634.79,497.0
2018,6,8,8,45,880.0,96.5,3.25,20.1,719.0,686.85,534.83
2018,6,8,9,0,893.0,99.0,3.3,20.8,763.0,737.81,569.86
2018,6,8,9,15,903.5,99.5,3.4,21.45,801.5,783.54,599.78
2018,6,8,9,30,914.0,100.0,3.5,22.1,840.0,827.44,628.02
2018,6,8,9,45,922.5,101.0,3.6,22.7,873.5,868.13,653.82
2018,6,8,10,0,931.0,102.0,3.7,23.3,907.0,906.39,677.71
2018,6,8,10,15,936.5,103.5,3.8,23.85,934.0,939.86,698.3
2018,6,8,10,30,942.0,105.0,3.9,24.4,961.0,970.35,716.78
2018,6,8,10,45,945.5,105.5,3.95,24.9,980.5,994.84,731.05
2018,6,8,11,0,949.0,106.0,4.0,25.4,1000.0,1015.99,743.13
2018,6,8,11,15,951.0,106.5,4.1,25.7,1012.5,1032.23,752.94
2018,6,8,11,30,953.0,107.0,4.2,26.0,1025.0,1044.92,760.52
2018,6,8,11,45,953.5,107.0,4.3,26.3,1029.5,1052.03,764.58
2018,6,8,12,0,954.0,107.0,4.4,26.6,1034.0,1055.5,766.4
2018,6,8,12,15,952.5,107.0,4.5,26.65,1030.5,1053.35,765.45
2018,6,8,12,30,951.0,107.0,4.6,26.7,1027.0,1047.57,762.26
2018,6,8,12,45,948.0,107.5,4.7,26.75,1016.5,1037.21,756.53
2018,6,8,13,0,945.0,108.0,4.8,26.8,1006.0,1023.31,748.53
2018,6,8,13,15,941.0,107.5,4.85,26.75,988.0,1003.97,736.87
2018,6,8,13,30,937.0,107.0,4.9,26.7,970.0,981.26,722.99
2018,6,8,13,45,932.0,105.5,4.95,26.6,945.0,953.4,705.78
2018,6,8,14,0,927.0,104.0,5.0,26.5,920.0,922.46,686.41
2018,6,8,14,15,920.0,103.0,5.0,26.3,889.0,887.41,664.04
2018,6,8,14,30,913.0,102.0,5.0,26.1,858.0,849.72,639.72
2018,6,8,14,45,903.5,100.0,5.05,25.9,820.5,806.67,611.67
2018,6,8,15,0,894.0,98.0,5.1,25.7,783.0,761.59,581.83
2018,6,8,15,15,882.5,96.0,5.1,25.7,741.0,713.33,548.64
2018,6,8,15,30,871.0,94.0,5.1,25.7,699.0,663.68,512.1
2018,6,8,15,45,856.5,91.5,5.1,25.05,653.0,610.6,473.12
2018,6,8,16,0,842.0,89.0,5.1,24.4,607.0,556.93,432.43
2018,6,8,16,15,824.5,85.0,5.05,23.9,558.0,499.64,387.3
2018,6,8,16,30,807.0,81.0,5.0,23.4,509.0,442.57,340.89
2018,6,8,16,45,783.0,77.5,4.95,22.85,458.0,384.03,292.0
2018,6,8,17,0,759.0,74.0,4.9,22.3,407.0,327.07,243.02
2018,6,8,17,15,726.5,69.5,4.75,21.65,355.5,268.65,192.21
2018,6,8,17,30,694.0,65.0,4.6,21.0,304.0,213.34,143.88
2018,6,8,17,45,647.0,60.0,4.45,20.3,254.0,156.44,96.3
2018,6,8,18,0,600.0,55.0,4.3,19.6,204.0,106.77,58.5
2018,6,8,18,15,528.0,48.0,3.95,18.8,157.5,59.74,30.79
2018,6,8,18,30,456.0,41.0,3.6,18.0,111.0,31.44,21.63
2018,6,8,18,45,336.5,31.5,3.3,17.25,73.0,24.96,15.31
2018,6,8,19,0,217.0,22.0,3.0,16.5,35.0,18.13,2.99
2018,6,8,19,15,108.5,11.0,2.9,16.0,17.5,10.48,0.0
2018,6,8,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,2.4,11.3,5.5,0.0,0.0
2018,6,9,5,0,15.0,11.0,2.5,11.5,11.0,10.48,0.0
2018,6,9,5,15,159.0,25.5,2.7,12.0,44.0,20.0,9.33
2018,6,9,5,30,303.0,40.0,2.9,12.5,77.0,32.1,22.3
2018,6,9,5,45,332.0,50.5,3.05,13.0,108.5,38.99,29.01
2018,6,9,6,0,361.0,61.0,3.2,13.5,140.0,72.13,43.59
2018,6,9,6,15,341.5,79.5,3.35,14.05,169.5,109.61,72.65
2018,6,9,6,30,322.0,98.0,3.5,14.6,199.0,145.06,103.58
2018,6,9,6,45,244.5,118.0,3.6,15.15,202.5,165.8,125.32
2018,6,9,7,0,167.0,138.0,3.7,15.7,206.0,176.79,137.91
2018,6,9,7,15,99.0,155.0,3.75,16.25,197.0,179.13,141.69
2018,6,9,7,30,31.0,172.0,3.8,16.8,188.0,172.43,136.75
2018,6,9,7,45,27.5,192.5,3.9,17.3,207.5,192.33,152.32
2018,6,9,8,0,24.0,213.0,4.0,17.8,227.0,210.41,166.09
2018,6,9,8,15,21.0,219.0,4.05,18.25,232.0,216.02,169.82
2018,6,9,8,30,18.0,225.0,4.1,18.7,237.0,221.22,173.2
2018,6,9,8,45,17.0,219.0,4.15,19.15,231.0,216.12,168.5
2018,6,9,9,0,16.0,213.0,4.2,19.6,225.0,210.78,163.7
2018,6,9,9,15,80.5,247.5,4.2,19.9,312.0,301.31,235.45
2018,6,9,9,30,145.0,282.0,4.2,20.2,399.0,389.87,304.02
2018,6,9,9,45,116.5,291.5,4.25,20.55,388.0,381.83,296.14
2018,6,9,10,0,88.0,301.0,4.3,20.9,377.0,371.47,286.76
2018,6,9,10,15,176.0,341.0,4.4,21.15,499.0,492.39,379.21
2018,6,9,10,30,264.0,381.0,4.5,21.4,621.0,624.63,476.79
2018,6,9,10,45,341.5,380.0,4.6,21.65,697.5,703.23,534.15
2018,6,9,11,0,419.0,379.0,4.7,21.9,774.0,790.55,596.78
2018,6,9,11,15,436.0,402.5,4.9,21.95,818.0,837.17,629.42
2018,6,9,11,30,453.0,426.0,5.1,22.0,862.0,882.23,661.07
2018,6,9,11,45,491.5,396.0,5.25,22.1,871.5,895.13,671.78
2018,6,9,12,0,530.0,366.0,5.4,22.2,881.0,905.79,681.17
2018,6,9,12,15,495.0,384.0,5.5,22.15,864.0,888.4,668.6
2018,6,9,12,30,460.0,402.0,5.6,22.1,847.0,868.79,654.59
2018,6,9,12,45,418.5,412.0,5.7,22.0,813.5,833.3,629.52
2018,6,9,13,0,377.0,422.0,5.8,21.9,780.0,790.85,599.47
2018,6,9,13,15,376.0,415.5,5.85,21.7,767.5,776.29,590.28
2018,6,9,13,30,375.0,409.0,5.9,21.5,755.0,760.21,579.85
2018,6,9,13,45,344.0,409.0,5.95,21.3,720.0,721.94,552.52
2018,6,9,14,0,313.0,409.0,6.0,21.1,685.0,683.83,525.12
2018,6,9,14,15,336.5,386.5,6.0,20.8,673.5,670.44,517.35
2018,6,9,14,30,360.0,364.0,6.0,20.5,662.0,654.48,507.46
2018,6,9,14,45,511.0,285.5,6.0,20.2,688.5,686.2,536.01
2018,6,9,15,0,662.0,207.0,6.0,19.9,715.0,701.71,551.84
2018,6,9,15,15,656.5,194.5,6.0,19.9,675.0,655.9,517.51
2018,6,9,15,30,651.0,182.0,6.0,19.9,635.0,608.81,481.8
2018,6,9,15,45,574.5,192.5,5.95,19.05,572.5,539.76,428.92
2018,6,9,16,0,498.0,203.0,5.9,18.2,510.0,474.45,378.04
2018,6,9,16,15,482.0,187.5,5.8,17.65,464.5,423.77,337.77
2018,6,9,16,30,466.0,172.0,5.7,17.1,419.0,373.98,297.2
2018,6,9,16,45,517.0,141.5,5.65,16.6,390.0,337.73,265.81
2018,6,9,17,0,568.0,111.0,5.6,16.1,361.0,296.98,228.91
2018,6,9,17,15,527.0,103.0,5.45,15.6,312.0,243.36,182.22
2018,6,9,17,30,486.0,95.0,5.3,15.1,263.0,192.73,138.22
2018,6,9,17,45,469.5,81.0,5.1,14.6,221.5,147.74,99.05
2018,6,9,18,0,453.0,67.0,4.9,14.1,180.0,103.31,63.08
2018,6,9,18,15,396.5,56.0,4.7,13.55,139.0,61.93,36.59
2018,6,9,18,30,340.0,45.0,4.5,13.0,98.0,34.87,25.16
2018,6,9,18,45,250.5,34.0,4.3,12.5,65.5,26.4,16.94
2018,6,9,19,0,161.0,23.0,4.1,12.0,33.0,18.21,3.9
2018,6,9,19,15,83.0,12.0,4.05,11.6,17.0,11.44,0.0
2018,6,9,19,30,5.0,1.0,4.0,11.2,1.0,0.0,0.0
2018,6,9,19,45,2.5,0.5,3.95,10.85,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,6,10,4,45,46.5,8.0,2.75,8.45,9.5,0.0,0.0
2018,6,10,5,0,93.0,16.0,2.8,8.6,19.0,15.25,0.0
2018,6,10,5,15,217.0,28.0,2.95,9.15,50.5,22.09,11.1
2018,6,10,5,30,341.0,40.0,3.1,9.7,82.0,32.13,22.61
2018,6,10,5,45,432.5,48.5,3.2,10.25,126.5,38.0,28.47
2018,6,10,6,0,524.0,57.0,3.3,10.8,171.0,79.05,44.46
2018,6,10,6,15,582.5,63.0,3.35,11.5,220.5,124.76,75.55
2018,6,10,6,30,641.0,69.0,3.4,12.2,270.0,177.3,118.01
2018,6,10,6,45,645.0,79.0,3.5,12.9,312.0,227.12,163.16
2018,6,10,7,0,649.0,89.0,3.6,13.6,354.0,277.04,208.73
2018,6,10,7,15,598.0,114.0,3.7,14.4,383.5,321.54,249.94
2018,6,10,7,30,547.0,139.0,3.8,15.2,413.0,357.71,282.45
2018,6,10,7,45,577.0,147.0,3.9,16.0,462.5,413.18,328.08
2018,6,10,8,0,607.0,155.0,4.0,16.8,512.0,468.92,372.69
2018,6,10,8,15,624.0,166.0,4.1,17.55,559.0,522.11,414.12
2018,6,10,8,30,641.0,177.0,4.2,18.3,606.0,575.7,454.67
2018,6,10,8,45,750.5,144.5,4.25,19.05,679.0,648.54,510.08
2018,6,10,9,0,860.0,112.0,4.3,19.8,752.0,725.89,567.33
2018,6,10,9,15,877.0,111.5,4.35,20.35,793.0,774.21,599.58
2018,6,10,9,30,894.0,111.0,4.4,20.9,834.0,821.29,630.67
2018,6,10,9,45,903.5,111.0,4.45,21.4,867.0,861.15,656.42
2018,6,10,10,0,913.0,111.0,4.5,21.9,900.0,898.7,680.35
2018,6,10,10,15,923.5,109.0,4.5,22.3,928.0,932.65,701.5
2018,6,10,10,30,934.0,107.0,4.5,22.7,956.0,963.94,720.67
2018,6,10,10,45,938.0,107.0,4.5,23.1,975.5,988.28,735.05
2018,6,10,11,0,942.0,107.0,4.5,23.5,995.0,1009.33,747.24
2018,6,10,11,15,943.5,108.0,4.55,23.8,1007.0,1025.56,757.0
2018,6,10,11,30,945.0,109.0,4.6,24.1,1019.0,1038.25,764.51
2018,6,10,11,45,946.5,108.5,4.65,24.35,1024.0,1045.87,768.94
2018,6,10,12,0,948.0,108.0,4.7,24.6,1029.0,1049.91,771.13
2018,6,10,12,15,947.5,107.0,4.75,24.65,1025.5,1047.86,770.07
2018,6,10,12,30,947.0,106.0,4.8,24.7,1022.0,1042.2,766.76
2018,6,10,12,45,945.5,105.0,4.85,24.8,1012.0,1031.96,760.38
2018,6,10,13,0,944.0,104.0,4.9,24.9,1002.0,1018.14,751.72
2018,6,10,13,15,940.5,103.5,4.95,24.85,984.5,999.4,740.3
2018,6,10,13,30,937.0,103.0,5.0,24.8,967.0,977.29,726.63
2018,6,10,13,45,931.5,102.0,5.0,24.7,942.0,949.59,708.95
2018,6,10,14,0,926.0,101.0,5.0,24.6,917.0,918.84,689.16
2018,6,10,14,15,918.5,100.0,5.05,24.4,886.0,883.5,666.7
2018,6,10,14,30,911.0,99.0,5.1,24.2,855.0,845.58,642.23
2018,6,10,14,45,902.5,97.5,5.1,24.0,818.5,803.99,614.65
2018,6,10,15,0,894.0,96.0,5.1,23.8,782.0,760.3,585.27
2018,6,10,15,15,882.5,93.5,5.1,23.8,740.0,711.64,551.52
2018,6,10,15,30,871.0,91.0,5.1,23.8,698.0,661.61,514.55
2018,6,10,15,45,856.5,89.0,5.1,23.1,652.5,609.12,475.77
2018,6,10,16,0,842.0,87.0,5.1,22.4,607.0,556.05,435.26
2018,6,10,16,15,823.0,83.5,5.05,21.9,557.5,498.53,389.6
2018,6,10,16,30,804.0,80.0,5.0,21.4,508.0,441.44,342.83
2018,6,10,16,45,778.0,77.0,4.95,20.9,457.0,382.83,293.49
2018,6,10,17,0,752.0,74.0,4.9,20.4,406.0,326.01,244.28
2018,6,10,17,15,718.0,70.0,4.8,19.75,355.0,268.07,193.61
2018,6,10,17,30,684.0,66.0,4.7,19.1,304.0,213.4,145.55
2018,6,10,17,45,635.0,60.5,4.6,18.45,253.5,156.25,97.45
2018,6,10,18,0,586.0,55.0,4.5,17.8,203.0,106.58,59.23
2018,6,10,18,15,512.5,49.0,4.25,17.1,157.0,61.1,32.08
2018,6,10,18,30,439.0,43.0,4.0,16.4,111.0,33.09,23.25
2018,6,10,18,45,325.0,34.0,3.75,15.65,74.5,27.18,17.4
2018,6,10,19,0,211.0,25.0,3.5,14.9,38.0,21.01,5.93
2018,6,10,19,15,110.5,13.5,3.45,14.4,20.0,12.87,0.0
2018,6,10,19,30,10.0,2.0,3.4,13.9,2.0,0.0,0.0
2018,6,10,19,45,5.0,1.0,3.3,13.45,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,11,4,45,64.0,7.5,2.2,10.0,9.5,0.0,0.0
2018,6,11,5,0,128.0,15.0,2.2,10.2,19.0,14.3,0.0
2018,6,11,5,15,261.0,25.5,2.25,10.7,51.5,20.7,9.98
2018,6,11,5,30,394.0,36.0,2.3,11.2,84.0,28.35,19.17
2018,6,11,5,45,481.0,42.5,2.35,11.75,128.5,32.43,23.34
2018,6,11,6,0,568.0,49.0,2.4,12.3,173.0,74.24,38.69
2018,6,11,6,15,623.0,54.0,2.4,13.0,222.5,123.38,72.13
2018,6,11,6,30,678.0,59.0,2.4,13.7,272.0,176.38,114.81
2018,6,11,6,45,716.0,63.0,2.45,14.45,323.5,230.55,162.13
2018,6,11,7,0,754.0,67.0,2.5,15.2,375.0,288.62,213.42
2018,6,11,7,15,781.0,69.5,2.55,16.0,426.0,344.99,263.03
2018,6,11,7,30,808.0,72.0,2.6,16.8,477.0,403.41,312.99
2018,6,11,7,45,828.5,75.0,2.6,17.6,527.5,461.87,361.27
2018,6,11,8,0,849.0,78.0,2.6,18.4,578.0,519.95,407.48
2018,6,11,8,15,864.5,80.5,2.65,19.15,625.0,575.15,450.11
2018,6,11,8,30,880.0,83.0,2.7,19.9,672.0,630.03,491.01
2018,6,11,8,45,892.5,85.0,2.75,20.7,716.0,681.81,528.23
2018,6,11,9,0,905.0,87.0,2.8,21.5,760.0,732.44,562.22
2018,6,11,9,15,905.0,93.5,2.85,22.25,796.0,776.78,590.44
2018,6,11,9,30,905.0,100.0,2.9,23.0,832.0,818.46,616.41
2018,6,11,9,45,901.0,108.0,2.9,23.75,861.5,855.52,638.54
2018,6,11,10,0,897.0,116.0,2.9,24.5,891.0,889.35,658.21
2018,6,11,10,15,903.5,117.5,2.95,25.2,918.5,922.78,677.88
2018,6,11,10,30,910.0,119.0,3.0,25.9,946.0,953.4,695.51
2018,6,11,10,45,915.0,119.0,3.05,26.6,966.0,978.17,709.21
2018,6,11,11,0,920.0,119.0,3.1,27.3,986.0,999.78,720.85
2018,6,11,11,15,923.0,120.0,3.15,27.65,999.5,1017.15,730.79
2018,6,11,11,30,926.0,121.0,3.2,28.0,1013.0,1031.1,738.62
2018,6,11,11,45,927.5,121.0,3.25,28.4,1018.5,1039.12,742.63
2018,6,11,12,0,929.0,121.0,3.3,28.8,1024.0,1043.63,744.54
2018,6,11,12,15,932.5,118.0,3.35,29.0,1022.5,1043.64,744.33
2018,6,11,12,30,936.0,115.0,3.4,29.2,1021.0,1040.09,741.99
2018,6,11,12,45,939.5,111.0,3.45,29.4,1012.5,1031.92,736.85
2018,6,11,13,0,943.0,107.0,3.5,29.6,1004.0,1020.09,729.49
2018,6,11,13,15,940.0,106.0,3.55,29.65,987.0,1001.41,718.27
2018,6,11,13,30,937.0,105.0,3.6,29.7,970.0,979.33,704.92
2018,6,11,13,45,933.0,104.0,3.65,29.75,946.0,953.04,688.84
2018,6,11,14,0,929.0,103.0,3.7,29.8,922.0,923.63,670.69
2018,6,11,14,15,922.5,101.0,3.7,29.7,891.0,888.11,648.52
2018,6,11,14,30,916.0,99.0,3.7,29.6,860.0,849.92,624.45
2018,6,11,14,45,907.5,97.5,3.75,29.5,823.5,808.2,597.99
2018,6,11,15,0,899.0,96.0,3.8,29.4,787.0,764.37,569.77
2018,6,11,15,15,887.5,94.5,3.8,29.4,745.5,716.54,537.99
2018,6,11,15,30,876.0,93.0,3.8,29.4,704.0,667.31,503.05
2018,6,11,15,45,861.5,90.5,3.9,28.9,658.0,614.13,465.21
2018,6,11,16,0,847.0,88.0,4.0,28.4,612.0,560.34,425.61
2018,6,11,16,15,828.5,85.0,3.95,28.0,563.0,503.36,381.83
2018,6,11,16,30,810.0,82.0,3.9,27.6,514.0,446.71,336.88
2018,6,11,16,45,784.5,79.0,3.9,27.15,463.0,387.96,289.08
2018,6,11,17,0,759.0,76.0,3.9,26.7,412.0,330.94,241.27
2018,6,11,17,15,724.0,72.0,3.7,26.0,360.0,272.3,191.6
2018,6,11,17,30,689.0,68.0,3.5,25.3,308.0,217.06,144.48
2018,6,11,17,45,639.0,63.0,3.3,24.6,257.5,159.79,97.63
2018,6,11,18,0,589.0,58.0,3.1,23.9,207.0,110.18,60.45
2018,6,11,18,15,513.5,51.0,2.7,22.75,160.0,63.47,32.99
2018,6,11,18,30,438.0,44.0,2.3,21.6,113.0,33.93,23.45
2018,6,11,18,45,321.5,35.0,1.9,20.5,76.0,28.07,17.79
2018,6,11,19,0,205.0,26.0,1.5,19.4,39.0,20.68,6.13
2018,6,11,19,15,107.0,14.0,1.45,18.85,20.5,13.34,0.0
2018,6,11,19,30,9.0,2.0,1.4,18.3,2.0,0.0,0.0
2018,6,11,19,45,4.5,1.0,1.35,17.75,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,6,12,4,45,66.0,8.0,0.45,14.15,10.0,0.0,0.0
2018,6,12,5,0,132.0,16.0,0.4,14.5,20.0,15.25,0.0
2018,6,12,5,15,266.5,26.0,0.45,15.4,52.5,21.19,10.14
2018,6,12,5,30,401.0,36.0,0.5,16.3,85.0,28.36,18.79
2018,6,12,5,45,487.5,43.0,0.5,17.15,130.0,32.55,22.95
2018,6,12,6,0,574.0,50.0,0.5,18.0,175.0,75.09,38.4
2018,6,12,6,15,630.0,55.0,0.55,18.95,225.0,122.43,69.13
2018,6,12,6,30,686.0,60.0,0.6,19.9,275.0,178.26,112.52
2018,6,12,6,45,724.0,63.5,0.7,20.8,327.0,232.39,157.97
2018,6,12,7,0,762.0,67.0,0.8,21.7,379.0,290.42,207.13
2018,6,12,7,15,789.0,70.5,0.95,22.8,431.0,348.18,255.61
2018,6,12,7,30,816.0,74.0,1.1,23.9,483.0,408.02,304.29
2018,6,12,7,45,836.5,76.5,1.25,24.95,533.0,466.41,350.35
2018,6,12,8,0,857.0,79.0,1.4,26.0,583.0,524.42,394.48
2018,6,12,8,15,872.5,81.0,1.45,26.75,630.5,579.54,434.92
2018,6,12,8,30,888.0,83.0,1.5,27.5,678.0,634.31,473.66
2018,6,12,8,45,900.5,84.5,1.55,28.2,721.5,685.97,509.04
2018,6,12,9,0,913.0,86.0,1.6,28.9,765.0,736.45,541.27
2018,6,12,9,15,923.0,87.0,1.65,29.4,804.0,783.12,570.02
2018,6,12,9,30,933.0,88.0,1.7,29.9,843.0,827.89,597.11
2018,6,12,9,45,941.0,89.0,1.8,30.4,876.5,868.89,621.92
2018,6,12,10,0,949.0,90.0,1.9,30.9,910.0,907.4,644.91
2018,6,12,10,15,954.0,91.0,2.0,31.25,937.0,940.55,664.76
2018,6,12,10,30,959.0,92.0,2.1,31.6,964.0,970.66,682.67
