Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,45,962.0,92.0,2.25,31.95,983.0,994.69,697.29
2018,6,12,11,0,965.0,92.0,2.4,32.3,1002.0,1015.32,709.86
2018,6,12,11,15,966.5,93.0,2.5,32.45,1014.5,1032.0,720.12
2018,6,12,11,30,968.0,94.0,2.6,32.6,1027.0,1045.05,728.25
2018,6,12,11,45,969.0,94.0,2.7,32.75,1032.0,1052.95,733.32
2018,6,12,12,0,970.0,94.0,2.8,32.9,1037.0,1057.16,736.25
2018,6,12,12,15,968.0,95.5,2.95,32.95,1034.5,1056.22,736.87
2018,6,12,12,30,966.0,97.0,3.1,33.0,1032.0,1051.58,735.3
2018,6,12,12,45,962.5,97.0,3.2,33.0,1021.0,1040.33,729.4
2018,6,12,13,0,959.0,97.0,3.3,33.0,1010.0,1025.48,721.34
2018,6,12,13,15,955.5,96.5,3.45,32.85,992.5,1006.61,711.57
2018,6,12,13,30,952.0,96.0,3.6,32.7,975.0,984.31,699.54
2018,6,12,13,45,946.5,95.0,3.7,32.6,950.0,956.37,683.35
2018,6,12,14,0,941.0,94.0,3.8,32.5,925.0,925.33,665.04
2018,6,12,14,15,934.5,93.5,3.85,32.25,894.5,891.01,644.54
2018,6,12,14,30,928.0,93.0,3.9,32.0,864.0,853.99,622.06
2018,6,12,14,45,919.0,91.5,3.95,31.7,827.0,811.5,595.76
2018,6,12,15,0,910.0,90.0,4.0,31.4,790.0,766.9,567.67
2018,6,12,15,15,899.0,88.5,4.0,31.4,748.5,719.02,536.05
2018,6,12,15,30,888.0,87.0,4.0,31.4,707.0,669.67,501.49
2018,6,12,15,45,873.5,85.0,4.05,30.7,661.0,616.48,464.1
2018,6,12,16,0,859.0,83.0,4.1,30.0,615.0,562.66,424.92
2018,6,12,16,15,840.0,80.0,4.1,29.5,565.5,505.24,381.27
2018,6,12,16,30,821.0,77.0,4.1,29.0,516.0,447.36,335.79
2018,6,12,16,45,796.5,74.0,4.05,28.55,465.0,388.47,287.98
2018,6,12,17,0,772.0,71.0,4.0,28.1,414.0,331.17,240.04
2018,6,12,17,15,739.0,67.5,3.9,27.35,362.5,272.87,190.79
2018,6,12,17,30,706.0,64.0,3.8,26.6,311.0,217.7,143.79
2018,6,12,17,45,658.5,59.5,3.7,25.85,260.5,162.59,98.65
2018,6,12,18,0,611.0,55.0,3.6,25.1,210.0,110.41,59.39
2018,6,12,18,15,539.0,48.5,3.3,24.05,163.0,62.95,31.48
2018,6,12,18,30,467.0,42.0,3.0,23.0,116.0,32.08,21.73
2018,6,12,18,45,352.0,33.5,2.7,21.95,78.0,26.58,16.45
2018,6,12,19,0,237.0,25.0,2.4,20.9,40.0,20.86,6.65
2018,6,12,19,15,125.0,13.5,2.35,20.25,21.0,12.87,0.0
2018,6,12,19,30,13.0,2.0,2.3,19.6,2.0,0.0,0.0
2018,6,12,19,45,6.5,1.0,2.25,18.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,13,4,45,66.0,8.0,1.6,12.4,10.0,0.0,0.0
2018,6,13,5,0,132.0,16.0,1.7,12.6,20.0,15.25,0.0
2018,6,13,5,15,269.0,26.0,1.8,13.2,53.0,21.2,10.22
2018,6,13,5,30,406.0,36.0,1.9,13.8,86.0,28.36,18.96
2018,6,13,5,45,495.0,43.0,2.0,14.35,131.5,32.43,23.07
2018,6,13,6,0,584.0,50.0,2.1,14.9,177.0,75.29,38.86
2018,6,13,6,15,641.0,54.5,2.1,15.7,227.5,125.12,72.05
2018,6,13,6,30,698.0,59.0,2.1,16.5,278.0,178.96,114.72
2018,6,13,6,45,737.0,62.5,2.1,17.25,330.5,233.98,162.14
2018,6,13,7,0,776.0,66.0,2.1,18.0,383.0,293.01,213.56
2018,6,13,7,15,803.5,68.5,2.05,18.95,435.0,350.74,263.36
2018,6,13,7,30,831.0,71.0,2.0,19.9,487.0,411.75,314.14
2018,6,13,7,45,851.5,73.5,2.0,20.8,538.0,469.79,361.07
2018,6,13,8,0,872.0,76.0,2.0,21.7,589.0,528.55,406.67
2018,6,13,8,15,887.5,77.5,2.05,22.5,636.5,583.91,448.4
2018,6,13,8,30,903.0,79.0,2.1,23.3,684.0,638.9,488.36
2018,6,13,8,45,914.5,81.5,2.15,24.1,728.0,691.59,525.27
2018,6,13,9,0,926.0,84.0,2.2,24.9,772.0,742.98,558.73
2018,6,13,9,15,933.5,86.0,2.3,25.5,810.5,789.34,588.18
2018,6,13,9,30,941.0,88.0,2.4,26.1,849.0,833.58,615.82
2018,6,13,9,45,946.5,90.0,2.5,26.75,882.0,873.83,640.37
2018,6,13,10,0,952.0,92.0,2.6,27.4,915.0,911.41,662.91
2018,6,13,10,15,956.5,93.0,2.7,27.85,941.5,944.24,682.72
2018,6,13,10,30,961.0,94.0,2.8,28.3,968.0,973.99,700.46
2018,6,13,10,45,964.5,95.0,2.95,28.75,988.0,999.58,715.93
2018,6,13,11,0,968.0,96.0,3.1,29.2,1008.0,1021.77,729.24
2018,6,13,11,15,970.0,96.0,3.2,29.45,1020.5,1038.01,739.0
2018,6,13,11,30,972.0,96.0,3.3,29.7,1033.0,1050.63,746.59
2018,6,13,11,45,972.5,97.0,3.45,30.0,1038.5,1059.11,751.91
2018,6,13,12,0,973.0,98.0,3.6,30.3,1044.0,1063.89,755.0
2018,6,13,12,15,972.0,97.5,3.65,30.35,1041.0,1061.98,753.99
2018,6,13,12,30,971.0,97.0,3.7,30.4,1038.0,1056.37,750.79
2018,6,13,12,45,968.5,97.5,3.8,30.45,1028.0,1046.61,745.43
2018,6,13,13,0,966.0,98.0,3.9,30.5,1018.0,1033.21,737.84
2018,6,13,13,15,962.5,98.0,3.95,30.35,1001.0,1014.79,727.35
2018,6,13,13,30,959.0,98.0,4.0,30.2,984.0,992.91,714.66
2018,6,13,13,45,954.0,97.0,4.05,30.1,959.0,965.32,698.1
2018,6,13,14,0,949.0,96.0,4.1,30.0,934.0,934.58,679.42
2018,6,13,14,15,942.5,94.5,4.15,29.75,903.0,899.07,657.86
2018,6,13,14,30,936.0,93.0,4.2,29.5,872.0,860.83,634.25
2018,6,13,14,45,927.5,92.0,4.2,29.25,835.5,818.99,607.74
2018,6,13,15,0,919.0,91.0,4.2,29.0,799.0,774.98,579.42
2018,6,13,15,15,908.0,89.5,4.2,29.0,757.0,726.77,547.25
2018,6,13,15,30,897.0,88.0,4.2,29.0,715.0,677.05,512.1
2018,6,13,15,45,882.5,85.5,4.25,28.1,668.5,622.97,474.07
2018,6,13,16,0,868.0,83.0,4.3,27.2,622.0,568.25,434.14
2018,6,13,16,15,848.5,81.0,4.3,26.6,572.5,511.12,390.32
2018,6,13,16,30,829.0,79.0,4.3,26.0,523.0,453.58,344.66
2018,6,13,16,45,804.0,75.5,4.3,25.4,471.0,393.56,295.63
2018,6,13,17,0,779.0,72.0,4.3,24.8,419.0,335.19,246.41
2018,6,13,17,15,745.0,68.5,4.2,23.95,367.0,276.2,196.02
2018,6,13,17,30,711.0,65.0,4.1,23.1,315.0,220.44,147.96
2018,6,13,17,45,661.5,60.5,4.05,22.3,263.5,164.68,101.71
2018,6,13,18,0,612.0,56.0,4.0,21.5,212.0,112.04,61.54
2018,6,13,18,15,541.0,49.5,3.85,20.6,165.0,64.51,32.98
2018,6,13,18,30,470.0,43.0,3.7,19.7,118.0,32.93,22.81
2018,6,13,18,45,356.5,34.0,3.55,18.8,79.5,26.99,17.09
2018,6,13,19,0,243.0,25.0,3.4,17.9,41.0,20.78,7.18
2018,6,13,19,15,128.5,13.5,3.35,17.3,21.5,12.87,0.0
2018,6,13,19,30,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.3,16.05,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.0,2.35,11.15,10.0,0.0,0.0
2018,6,14,5,0,118.0,16.0,2.4,11.3,20.0,15.25,0.0
2018,6,14,5,15,252.0,27.5,2.45,11.8,53.0,22.69,11.39
2018,6,14,5,30,386.0,39.0,2.5,12.3,86.0,31.22,21.56
2018,6,14,5,45,339.0,45.0,2.6,12.8,100.5,33.97,24.59
2018,6,14,6,0,292.0,51.0,2.7,13.3,115.0,58.49,34.69
2018,6,14,6,15,257.5,66.5,2.7,13.95,133.5,87.21,57.49
2018,6,14,6,30,223.0,82.0,2.7,14.6,152.0,113.09,80.91
2018,6,14,6,45,188.0,100.0,2.7,15.25,166.0,135.51,101.98
2018,6,14,7,0,153.0,118.0,2.7,15.9,180.0,153.97,119.23
2018,6,14,7,15,126.0,145.5,2.65,16.65,201.5,179.51,141.12
2018,6,14,7,30,99.0,173.0,2.6,17.4,223.0,202.04,159.57
2018,6,14,7,45,84.0,192.0,2.55,18.2,237.5,217.71,171.68
2018,6,14,8,0,69.0,211.0,2.5,19.0,252.0,233.01,183.01
2018,6,14,8,15,132.0,237.0,2.5,19.75,323.0,300.3,235.33
2018,6,14,8,30,195.0,263.0,2.5,20.5,394.0,371.53,289.56
2018,6,14,8,45,309.0,259.0,2.45,21.25,481.5,457.4,354.52
2018,6,14,9,0,423.0,255.0,2.4,22.0,569.0,554.46,425.83
2018,6,14,9,15,655.5,184.5,2.45,22.65,700.5,682.03,520.1
2018,6,14,9,30,888.0,114.0,2.5,23.3,832.0,817.1,613.03
2018,6,14,9,45,926.5,100.5,2.55,24.0,876.5,867.32,643.47
2018,6,14,10,0,965.0,87.0,2.6,24.7,921.0,916.92,673.7
2018,6,14,10,15,970.0,87.5,2.7,25.25,948.0,950.1,693.55
2018,6,14,10,30,975.0,88.0,2.8,25.8,975.0,980.19,711.4
2018,6,14,10,45,978.5,88.5,2.85,26.35,995.0,1005.63,725.77
2018,6,14,11,0,982.0,89.0,2.9,26.9,1015.0,1027.63,737.93
2018,6,14,11,15,983.5,90.0,3.05,27.25,1027.5,1044.66,748.43
2018,6,14,11,30,985.0,91.0,3.2,27.6,1040.0,1058.0,756.67
2018,6,14,11,45,985.5,91.5,3.3,28.0,1045.5,1066.14,761.13
2018,6,14,12,0,986.0,92.0,3.4,28.4,1051.0,1070.52,763.34
2018,6,14,12,15,984.5,92.5,3.5,28.45,1048.5,1069.16,763.11
2018,6,14,12,30,983.0,93.0,3.6,28.5,1046.0,1064.06,760.63
2018,6,14,12,45,979.5,94.0,3.75,28.6,1035.5,1053.78,755.16
2018,6,14,13,0,976.0,95.0,3.9,28.7,1025.0,1039.85,747.4
2018,6,14,13,15,972.5,95.0,4.0,28.5,1007.5,1021.33,737.25
2018,6,14,13,30,969.0,95.0,4.1,28.3,990.0,999.31,724.84
2018,6,14,13,45,963.5,94.5,4.2,28.15,965.5,971.59,708.48
2018,6,14,14,0,958.0,94.0,4.3,28.0,941.0,940.72,689.93
2018,6,14,14,15,951.0,93.5,4.35,27.65,910.0,905.57,668.66
2018,6,14,14,30,944.0,93.0,4.4,27.3,879.0,867.7,645.32
2018,6,14,14,45,935.0,92.0,4.5,26.95,842.0,825.23,618.73
2018,6,14,15,0,926.0,91.0,4.6,26.6,805.0,780.6,590.41
2018,6,14,15,15,915.0,89.0,4.6,26.6,762.5,731.64,557.3
2018,6,14,15,30,904.0,87.0,4.6,26.6,720.0,681.16,521.24
2018,6,14,15,45,889.5,85.0,4.6,25.7,673.5,627.29,482.75
2018,6,14,16,0,875.0,83.0,4.6,24.8,627.0,572.75,442.37
2018,6,14,16,15,856.5,80.5,4.5,24.2,577.5,515.3,397.57
2018,6,14,16,30,838.0,78.0,4.4,23.6,528.0,458.14,351.52
2018,6,14,16,45,814.0,75.0,4.35,23.05,476.0,397.71,301.55
2018,6,14,17,0,790.0,72.0,4.3,22.5,424.0,339.61,251.95
2018,6,14,17,15,758.5,68.0,4.15,21.8,372.0,280.22,200.54
2018,6,14,17,30,727.0,64.0,4.0,21.1,320.0,223.76,151.26
2018,6,14,17,45,680.0,59.0,3.85,20.4,268.0,166.99,103.58
2018,6,14,18,0,633.0,54.0,3.7,19.7,216.0,115.5,63.9
2018,6,14,18,15,453.5,50.5,3.5,18.95,153.5,61.78,33.2
2018,6,14,18,30,274.0,47.0,3.3,18.2,91.0,35.61,25.31
2018,6,14,18,45,202.0,33.5,3.1,17.4,60.0,25.83,16.25
2018,6,14,19,0,130.0,20.0,2.9,16.6,29.0,15.63,4.34
2018,6,14,19,15,69.5,10.5,2.8,16.1,15.0,10.01,0.0
2018,6,14,19,30,9.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,6,14,19,45,4.5,0.5,2.65,15.15,0.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.0,2.15,10.85,9.5,0.0,0.0
2018,6,15,5,0,105.0,16.0,2.2,11.0,19.0,15.25,0.0
2018,6,15,5,15,237.0,28.0,2.25,11.45,52.0,23.2,11.76
2018,6,15,5,30,369.0,40.0,2.3,11.9,85.0,32.19,22.44
2018,6,15,5,45,375.5,41.5,2.35,12.35,105.5,30.94,21.94
2018,6,15,6,0,382.0,43.0,2.4,12.8,126.0,56.41,30.07
2018,6,15,6,15,191.0,45.5,2.45,13.4,87.0,61.24,38.46
2018,6,15,6,30,0.0,48.0,2.5,14.0,48.0,44.6,32.63
2018,6,15,6,45,0.0,57.0,2.5,14.65,57.0,52.99,39.6
2018,6,15,7,0,0.0,66.0,2.5,15.3,66.0,61.39,46.44
2018,6,15,7,15,1.0,90.5,2.5,16.0,91.0,84.5,65.4
2018,6,15,7,30,2.0,115.0,2.5,16.7,116.0,107.64,84.04
2018,6,15,7,45,1.5,124.5,2.45,17.4,125.5,116.47,90.68
2018,6,15,8,0,1.0,134.0,2.4,18.1,135.0,125.26,97.23
2018,6,15,8,15,2.0,147.5,2.45,18.8,149.0,138.59,107.36
2018,6,15,8,30,3.0,161.0,2.5,19.5,163.0,152.05,117.49
2018,6,15,8,45,7.5,191.0,2.5,20.25,196.5,183.43,141.64
2018,6,15,9,0,12.0,221.0,2.5,21.0,230.0,215.36,165.79
2018,6,15,9,15,32.0,243.5,2.6,21.55,269.0,255.83,196.79
2018,6,15,9,30,52.0,266.0,2.7,22.1,308.0,295.02,226.41
2018,6,15,9,45,149.0,302.0,2.85,22.7,429.5,417.98,320.25
2018,6,15,10,0,246.0,338.0,3.0,23.3,551.0,547.95,415.73
2018,6,15,10,15,400.0,306.5,3.1,23.65,665.0,668.76,504.37
2018,6,15,10,30,554.0,275.0,3.2,24.0,779.0,790.92,591.43
2018,6,15,10,45,656.0,241.5,3.35,24.4,850.5,867.08,644.44
2018,6,15,11,0,758.0,208.0,3.5,24.8,922.0,938.64,691.5
2018,6,15,11,15,861.5,153.0,3.55,25.0,975.0,988.15,723.04
2018,6,15,11,30,965.0,98.0,3.6,25.2,1028.0,1045.19,759.31
2018,6,15,11,45,966.0,98.0,3.7,25.4,1033.5,1053.21,763.95
2018,6,15,12,0,967.0,98.0,3.8,25.6,1039.0,1057.56,766.72
2018,6,15,12,15,867.0,155.0,3.9,25.6,997.0,1013.89,738.97
2018,6,15,12,30,767.0,212.0,4.0,25.6,955.0,976.78,715.62
2018,6,15,12,45,689.5,251.0,4.1,25.6,914.0,939.67,692.0
2018,6,15,13,0,612.0,290.0,4.2,25.6,873.0,894.07,660.48
2018,6,15,13,15,639.0,271.5,4.3,25.4,871.0,891.38,661.09
2018,6,15,13,30,666.0,253.0,4.4,25.2,869.0,885.1,658.98
2018,6,15,13,45,569.5,285.5,4.45,25.0,802.5,812.4,607.8
2018,6,15,14,0,473.0,318.0,4.5,24.8,736.0,741.92,557.7
2018,6,15,14,15,513.5,286.5,4.6,24.45,726.5,729.73,552.48
2018,6,15,14,30,554.0,255.0,4.7,24.1,717.0,713.22,543.63
2018,6,15,14,45,482.0,257.0,4.75,23.8,646.0,637.11,488.79
2018,6,15,15,0,410.0,259.0,4.8,23.5,575.0,564.79,435.86
2018,6,15,15,15,343.0,245.5,4.8,23.5,500.0,485.67,376.58
2018,6,15,15,30,276.0,232.0,4.8,23.5,425.0,406.97,316.7
2018,6,15,15,45,275.5,219.5,4.9,22.5,401.5,380.08,297.6
2018,6,15,16,0,275.0,207.0,5.0,21.5,378.0,352.66,277.36
2018,6,15,16,15,219.5,213.0,5.0,20.8,342.5,314.25,247.19
2018,6,15,16,30,164.0,219.0,5.0,20.1,307.0,279.18,219.65
2018,6,15,16,45,198.0,192.5,5.0,19.4,288.5,257.65,202.4
2018,6,15,17,0,232.0,166.0,5.0,18.7,270.0,232.89,181.46
2018,6,15,17,15,343.5,133.5,4.85,17.95,266.0,220.28,167.15
2018,6,15,17,30,455.0,101.0,4.7,17.2,262.0,193.9,139.41
2018,6,15,17,45,484.5,82.5,4.6,16.5,229.0,154.4,103.31
2018,6,15,18,0,514.0,64.0,4.5,15.8,196.0,109.93,65.32
2018,6,15,18,15,439.0,56.0,4.3,15.2,151.5,66.5,37.97
2018,6,15,18,30,364.0,48.0,4.1,14.6,107.0,37.25,27.16
2018,6,15,18,45,293.0,36.5,3.9,14.0,73.5,29.2,19.44
2018,6,15,19,0,222.0,25.0,3.7,13.4,40.0,20.63,8.02
2018,6,15,19,15,119.0,13.5,3.6,13.05,21.0,12.87,0.0
2018,6,15,19,30,16.0,2.0,3.5,12.7,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,12.4,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,16,4,45,3.5,2.0,2.45,9.6,2.0,0.0,0.0
2018,6,16,5,0,7.0,4.0,2.5,9.7,4.0,3.81,0.0
2018,6,16,5,15,3.5,8.0,2.5,10.0,8.0,7.51,0.0
2018,6,16,5,30,0.0,12.0,2.5,10.3,12.0,11.11,4.11
2018,6,16,5,45,0.0,18.5,2.5,10.6,18.5,17.14,9.76
2018,6,16,6,0,0.0,25.0,2.5,10.9,25.0,23.18,14.45
2018,6,16,6,15,0.0,29.0,2.5,11.35,29.0,26.9,17.72
2018,6,16,6,30,0.0,33.0,2.5,11.8,33.0,30.62,20.9
2018,6,16,6,45,0.0,46.0,2.5,12.25,46.0,42.73,31.21
2018,6,16,7,0,0.0,59.0,2.5,12.7,59.0,54.86,41.38
2018,6,16,7,15,0.5,96.0,2.5,13.35,96.0,89.37,70.2
2018,6,16,7,30,1.0,133.0,2.5,14.0,133.0,123.75,98.28
2018,6,16,7,45,4.5,156.5,2.5,14.7,159.0,147.35,116.97
2018,6,16,8,0,8.0,180.0,2.5,15.4,185.0,171.45,135.8
2018,6,16,8,15,23.5,219.5,2.55,16.1,235.0,217.67,172.18
2018,6,16,8,30,39.0,259.0,2.6,16.8,285.0,268.27,211.3
2018,6,16,8,45,72.0,288.5,2.6,17.45,340.5,320.83,251.61
2018,6,16,9,0,105.0,318.0,2.6,18.1,396.0,380.89,296.88
2018,6,16,9,15,144.0,352.0,2.65,18.75,465.0,448.6,347.12
2018,6,16,9,30,183.0,386.0,2.7,19.4,534.0,519.25,398.39
2018,6,16,9,45,497.5,274.5,2.8,20.0,699.5,689.03,527.87
2018,6,16,10,0,812.0,163.0,2.9,20.6,865.0,865.28,653.22
2018,6,16,10,15,889.0,127.5,2.95,21.1,917.5,917.24,685.24
2018,6,16,10,30,966.0,92.0,3.0,21.6,970.0,975.11,721.75
2018,6,16,10,45,969.5,92.5,3.1,22.05,990.0,1000.44,736.83
2018,6,16,11,0,973.0,93.0,3.2,22.5,1010.0,1022.35,749.95
2018,6,16,11,15,975.0,93.5,3.25,22.75,1023.0,1039.31,760.06
2018,6,16,11,30,977.0,94.0,3.3,23.0,1036.0,1052.64,767.91
2018,6,16,11,45,978.0,94.0,3.4,23.25,1041.5,1060.8,772.94
2018,6,16,12,0,979.0,94.0,3.5,23.5,1047.0,1065.25,775.7
2018,6,16,12,15,976.0,95.5,3.55,23.6,1043.5,1063.53,774.65
2018,6,16,12,30,973.0,97.0,3.6,23.7,1040.0,1058.1,771.35
2018,6,16,12,45,968.5,98.5,3.7,23.8,1029.5,1047.53,765.2
2018,6,16,13,0,964.0,100.0,3.8,23.9,1019.0,1033.38,756.8
2018,6,16,13,15,961.0,99.0,3.85,23.85,1001.5,1014.64,745.54
2018,6,16,13,30,958.0,98.0,3.9,23.8,984.0,992.43,732.02
2018,6,16,13,45,953.0,97.5,3.95,23.75,960.0,965.53,715.38
2018,6,16,14,0,948.0,97.0,4.0,23.7,936.0,935.49,696.57
2018,6,16,14,15,941.0,96.0,4.05,23.45,905.0,900.24,674.65
2018,6,16,14,30,934.0,95.0,4.1,23.2,874.0,862.3,650.67
2018,6,16,14,45,925.5,94.0,4.15,22.95,837.5,820.68,623.87
2018,6,16,15,0,917.0,93.0,4.2,22.7,801.0,776.88,595.18
2018,6,16,15,15,906.0,91.0,4.2,22.7,759.0,728.38,562.0
2018,6,16,15,30,895.0,89.0,4.2,22.7,717.0,678.37,525.84
2018,6,16,15,45,880.0,87.0,4.3,21.9,670.5,624.69,487.05
2018,6,16,16,0,865.0,85.0,4.4,21.1,624.0,570.39,446.48
2018,6,16,16,15,845.0,83.0,4.45,20.5,574.5,513.22,401.73
2018,6,16,16,30,825.0,81.0,4.5,19.9,525.0,455.72,355.13
2018,6,16,16,45,799.0,78.5,4.55,19.35,473.5,396.52,305.57
2018,6,16,17,0,773.0,76.0,4.6,18.8,422.0,339.05,255.92
2018,6,16,17,15,738.0,72.5,4.55,18.1,370.0,280.07,204.3
2018,6,16,17,30,703.0,69.0,4.5,17.4,318.0,224.44,155.2
2018,6,16,17,45,653.0,64.0,4.5,16.7,266.5,166.21,105.78
2018,6,16,18,0,603.0,59.0,4.5,16.0,215.0,115.61,66.16
2018,6,16,18,15,527.0,52.5,4.4,15.4,167.5,68.17,36.59
2018,6,16,18,30,451.0,46.0,4.3,14.8,120.0,35.46,25.57
2018,6,16,18,45,333.5,37.0,4.2,14.2,81.5,29.66,19.84
2018,6,16,19,0,216.0,28.0,4.1,13.6,43.0,22.23,9.37
2018,6,16,19,15,113.5,15.0,4.05,13.3,22.5,14.3,0.0
2018,6,16,19,30,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,4.0,12.75,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.0,1.35,9.9,4.0,0.0,0.0
2018,6,17,5,0,0.0,8.0,1.3,10.0,8.0,7.63,0.0
2018,6,17,5,15,7.0,23.0,1.3,10.3,24.0,20.86,9.99
2018,6,17,5,30,14.0,38.0,1.3,10.6,40.0,33.77,23.97
2018,6,17,5,45,32.5,57.5,1.35,10.9,64.0,49.84,38.95
2018,6,17,6,0,51.0,77.0,1.4,11.2,88.0,70.38,53.29
2018,6,17,6,15,95.5,98.5,1.4,11.75,126.0,97.23,73.66
2018,6,17,6,30,140.0,120.0,1.4,12.3,164.0,131.24,100.3
2018,6,17,6,45,150.0,139.0,1.4,12.8,193.5,160.53,124.78
2018,6,17,7,0,160.0,158.0,1.4,13.3,223.0,191.03,150.21
2018,6,17,7,15,184.5,180.5,1.45,13.95,265.0,230.82,182.52
2018,6,17,7,30,209.0,203.0,1.5,14.6,307.0,273.39,216.59
2018,6,17,7,45,370.0,191.0,1.5,15.2,399.0,353.44,279.19
2018,6,17,8,0,531.0,179.0,1.5,15.8,491.0,446.82,351.43
2018,6,17,8,15,469.0,216.5,1.55,16.45,508.5,476.55,373.2
2018,6,17,8,30,407.0,254.0,1.6,17.1,526.0,499.2,388.89
2018,6,17,8,45,378.0,286.0,1.7,17.7,551.5,527.9,408.99
2018,6,17,9,0,349.0,318.0,1.8,18.3,577.0,556.87,428.54
2018,6,17,9,15,584.0,230.0,1.9,18.75,690.5,671.11,515.07
2018,6,17,9,30,819.0,142.0,2.0,19.2,804.0,792.34,602.04
2018,6,17,9,45,871.5,122.0,2.15,19.7,852.0,841.71,633.79
2018,6,17,10,0,924.0,102.0,2.3,20.2,900.0,895.39,668.74
2018,6,17,10,15,930.0,102.5,2.4,20.55,927.0,928.37,689.4
2018,6,17,10,30,936.0,103.0,2.5,20.9,954.0,958.44,708.24
2018,6,17,10,45,940.0,103.0,2.6,21.3,973.5,983.09,723.35
2018,6,17,11,0,944.0,103.0,2.7,21.7,993.0,1004.47,736.36
2018,6,17,11,15,946.5,103.5,2.85,21.95,1006.0,1021.5,747.49
2018,6,17,11,30,949.0,104.0,3.0,22.2,1019.0,1035.03,756.42
2018,6,17,11,45,950.5,104.0,3.1,22.45,1024.5,1043.52,761.74
2018,6,17,12,0,952.0,104.0,3.2,22.7,1030.0,1048.41,764.85
2018,6,17,12,15,950.0,105.0,3.3,22.8,1027.5,1047.23,764.59
2018,6,17,12,30,948.0,106.0,3.4,22.9,1025.0,1042.44,762.12
2018,6,17,12,45,945.0,106.5,3.5,23.0,1015.0,1032.6,756.45
2018,6,17,13,0,942.0,107.0,3.6,23.1,1005.0,1019.23,748.55
2018,6,17,13,15,939.5,105.5,3.65,23.1,988.0,1000.88,737.36
2018,6,17,13,30,937.0,104.0,3.7,23.1,971.0,979.11,723.96
2018,6,17,13,45,933.0,103.0,3.75,23.1,947.5,953.16,707.76
2018,6,17,14,0,929.0,102.0,3.8,23.1,924.0,924.07,689.42
2018,6,17,14,15,923.0,100.5,3.8,22.95,894.0,889.8,667.57
2018,6,17,14,30,917.0,99.0,3.8,22.8,864.0,852.81,643.73
2018,6,17,14,45,908.5,97.5,3.85,22.7,828.0,811.35,616.68
2018,6,17,15,0,900.0,96.0,3.9,22.6,792.0,767.76,587.82
2018,6,17,15,15,889.0,94.0,3.9,22.6,750.5,720.0,555.2
2018,6,17,15,30,878.0,92.0,3.9,22.6,709.0,670.78,519.54
2018,6,17,15,45,864.0,89.5,3.9,22.1,663.0,618.03,480.73
2018,6,17,16,0,850.0,87.0,3.9,21.6,617.0,564.6,440.18
2018,6,17,16,15,831.5,84.5,3.85,21.25,568.5,508.48,395.91
2018,6,17,16,30,813.0,82.0,3.8,20.9,520.0,451.92,349.91
2018,6,17,16,45,788.5,78.5,3.8,20.5,469.0,393.0,300.82
2018,6,17,17,0,764.0,75.0,3.8,20.1,418.0,335.67,251.59
2018,6,17,17,15,730.5,71.0,3.75,19.55,366.5,277.16,200.71
2018,6,17,17,30,697.0,67.0,3.7,19.0,315.0,221.83,152.17
2018,6,17,17,45,649.5,62.5,3.6,18.5,264.5,164.88,104.0
2018,6,17,18,0,602.0,58.0,3.5,18.0,214.0,115.19,65.22
2018,6,17,18,15,531.0,51.5,3.4,17.3,167.0,68.01,35.84
2018,6,17,18,30,460.0,45.0,3.3,16.6,120.0,34.5,24.55
2018,6,17,18,45,350.0,36.0,3.15,15.9,82.0,28.65,18.86
2018,6,17,19,0,240.0,27.0,3.0,15.2,44.0,22.56,9.77
2018,6,17,19,15,127.5,14.5,2.95,14.75,23.0,13.82,0.0
2018,6,17,19,30,15.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,13.85,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,4,45,5.0,5.0,0.85,11.3,5.0,0.0,0.0
2018,6,18,5,0,10.0,10.0,0.9,11.5,10.0,9.53,0.0
2018,6,18,5,15,106.0,26.0,0.9,12.0,38.0,21.53,10.32
2018,6,18,5,30,202.0,42.0,0.9,12.5,66.0,32.5,22.67
2018,6,18,5,45,357.5,48.5,0.9,12.95,116.0,37.27,27.53
2018,6,18,6,0,513.0,55.0,0.9,13.4,166.0,73.42,40.52
2018,6,18,6,15,580.5,60.0,0.95,14.15,216.5,118.2,69.34
2018,6,18,6,30,648.0,65.0,1.0,14.9,267.0,170.83,110.27
2018,6,18,6,45,688.0,69.5,1.0,15.65,318.5,226.23,157.42
2018,6,18,7,0,728.0,74.0,1.0,16.4,370.0,283.56,206.78
2018,6,18,7,15,757.0,77.5,1.15,17.3,421.5,340.0,255.35
2018,6,18,7,30,786.0,81.0,1.3,18.2,473.0,398.8,304.56
2018,6,18,7,45,807.5,84.0,1.4,19.15,523.0,455.74,350.66
2018,6,18,8,0,829.0,87.0,1.5,20.1,573.0,513.63,395.8
2018,6,18,8,15,845.0,89.0,1.65,20.8,619.5,567.95,437.41
2018,6,18,8,30,861.0,91.0,1.8,21.5,666.0,621.75,477.36
2018,6,18,8,45,783.5,131.5,1.9,22.2,681.0,652.76,498.14
2018,6,18,9,0,706.0,172.0,2.0,22.9,696.0,674.47,511.5
2018,6,18,9,15,660.5,208.0,2.15,23.35,718.5,706.68,532.73
2018,6,18,9,30,615.0,244.0,2.3,23.8,741.0,732.95,549.22
2018,6,18,9,45,592.0,272.0,2.4,24.25,766.0,764.51,569.16
2018,6,18,10,0,569.0,300.0,2.5,24.7,791.0,792.26,586.15
2018,6,18,10,15,719.0,221.0,2.55,25.05,861.5,867.51,639.48
2018,6,18,10,30,869.0,142.0,2.6,25.4,932.0,935.33,682.37
2018,6,18,10,45,858.0,154.0,2.7,25.7,948.0,956.01,694.64
2018,6,18,11,0,847.0,166.0,2.8,26.0,964.0,981.29,710.34
2018,6,18,11,15,889.0,139.0,2.9,26.2,986.5,1000.5,722.36
2018,6,18,11,30,931.0,112.0,3.0,26.4,1009.0,1025.16,737.98
2018,6,18,11,45,931.5,112.0,3.1,26.6,1014.0,1032.58,742.56
2018,6,18,12,0,932.0,112.0,3.2,26.8,1019.0,1036.46,745.11
2018,6,18,12,15,935.0,109.5,3.3,26.9,1018.0,1036.81,745.82
2018,6,18,12,30,938.0,107.0,3.4,27.0,1017.0,1033.59,744.36
2018,6,18,12,45,941.0,104.0,3.5,27.05,1009.0,1026.27,740.5
2018,6,18,13,0,944.0,101.0,3.6,27.1,1001.0,1015.3,734.38
2018,6,18,13,15,941.0,100.5,3.7,27.05,984.5,997.48,724.16
2018,6,18,13,30,938.0,100.0,3.8,27.0,968.0,976.26,711.74
2018,6,18,13,45,933.5,98.5,3.9,27.0,944.0,949.38,695.41
2018,6,18,14,0,929.0,97.0,4.0,27.0,920.0,919.39,676.94
2018,6,18,14,15,923.0,96.0,4.05,26.8,890.0,885.66,656.08
2018,6,18,14,30,917.0,95.0,4.1,26.6,860.0,849.23,633.21
2018,6,18,14,45,908.5,93.5,4.15,26.45,824.0,807.81,606.54
2018,6,18,15,0,900.0,92.0,4.2,26.3,788.0,764.27,578.08
2018,6,18,15,15,889.0,90.5,4.2,26.3,747.0,717.05,546.16
2018,6,18,15,30,878.0,89.0,4.2,26.3,706.0,668.37,511.37
2018,6,18,15,45,864.5,86.5,4.2,25.75,661.0,615.96,473.32
2018,6,18,16,0,851.0,84.0,4.2,25.2,616.0,562.83,433.52
2018,6,18,16,15,834.5,81.0,4.2,24.8,568.0,507.23,390.28
2018,6,18,16,30,818.0,78.0,4.2,24.4,520.0,450.91,345.08
2018,6,18,16,45,795.0,75.0,4.15,24.0,469.5,392.84,297.05
2018,6,18,17,0,772.0,72.0,4.1,23.6,419.0,336.18,248.77
2018,6,18,17,15,740.5,68.5,4.0,23.05,368.0,278.28,198.84
2018,6,18,17,30,709.0,65.0,3.9,22.5,317.0,223.3,151.0
2018,6,18,17,45,664.0,60.0,3.85,21.95,266.5,167.8,104.43
2018,6,18,18,0,619.0,55.0,3.8,21.4,216.0,114.96,63.39
2018,6,18,18,15,550.5,49.0,3.5,20.65,169.0,67.31,33.99
2018,6,18,18,30,482.0,43.0,3.2,19.9,122.0,32.68,22.62
2018,6,18,18,45,344.0,34.0,2.9,19.15,81.0,26.7,16.94
2018,6,18,19,0,206.0,25.0,2.6,18.4,40.0,20.45,8.37
2018,6,18,19,15,105.5,13.0,2.5,17.85,20.5,12.39,0.0
2018,6,18,19,30,5.0,1.0,2.4,17.3,1.0,0.0,0.0
2018,6,18,19,45,2.5,0.5,2.3,16.8,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,19,4,45,60.0,7.0,1.4,12.75,9.0,0.0,0.0
2018,6,19,5,0,120.0,14.0,1.5,13.0,18.0,13.34,0.0
2018,6,19,5,15,259.0,25.0,1.55,13.45,51.0,20.31,9.22
2018,6,19,5,30,398.0,36.0,1.6,13.9,84.0,28.47,19.0
2018,6,19,5,45,484.0,42.5,1.65,14.4,128.0,32.07,22.74
2018,6,19,6,0,570.0,49.0,1.7,14.9,172.0,70.79,36.39
2018,6,19,6,15,625.5,54.0,1.7,15.55,221.5,119.78,68.45
2018,6,19,6,30,681.0,59.0,1.7,16.2,271.0,172.61,110.0
2018,6,19,6,45,696.0,66.5,1.75,16.9,317.0,224.65,155.62
2018,6,19,7,0,711.0,74.0,1.8,17.6,363.0,278.0,202.9
2018,6,19,7,15,762.5,72.5,1.8,18.35,420.0,336.45,252.72
2018,6,19,7,30,814.0,71.0,1.8,19.1,477.0,400.91,306.18
2018,6,19,7,45,835.0,73.5,1.8,19.85,527.0,458.21,352.85
2018,6,19,8,0,856.0,76.0,1.8,20.6,577.0,516.33,398.39
2018,6,19,8,15,871.5,78.0,1.8,21.45,624.5,571.39,439.78
2018,6,19,8,30,887.0,80.0,1.8,22.3,672.0,626.13,479.34
2018,6,19,8,45,899.0,81.5,1.8,23.2,715.5,677.48,514.93
2018,6,19,9,0,911.0,83.0,1.8,24.1,759.0,727.64,547.27
2018,6,19,9,15,919.5,85.0,1.85,24.75,797.5,774.25,576.46
2018,6,19,9,30,928.0,87.0,1.9,25.4,836.0,818.88,603.86
2018,6,19,9,45,934.5,89.0,1.95,26.05,869.5,859.68,628.31
2018,6,19,10,0,941.0,91.0,2.0,26.7,903.0,897.92,650.81
2018,6,19,10,15,947.0,91.0,2.05,27.15,930.0,930.97,670.26
2018,6,19,10,30,953.0,91.0,2.1,27.6,957.0,961.06,687.73
2018,6,19,10,45,957.0,92.0,2.15,28.05,977.5,987.2,702.63
2018,6,19,11,0,961.0,93.0,2.2,28.5,998.0,1010.0,715.43
2018,6,19,11,15,964.0,93.0,2.3,28.75,1011.5,1027.39,726.01
2018,6,19,11,30,967.0,93.0,2.4,29.0,1025.0,1041.23,734.48
2018,6,19,11,45,968.5,92.5,2.45,29.25,1030.5,1049.46,739.05
2018,6,19,12,0,970.0,92.0,2.5,29.5,1036.0,1054.03,741.48
2018,6,19,12,15,968.0,93.0,2.6,29.6,1033.5,1052.96,741.52
2018,6,19,12,30,966.0,94.0,2.7,29.7,1031.0,1048.21,739.39
2018,6,19,12,45,963.0,94.5,2.85,29.8,1021.0,1038.33,734.6
2018,6,19,13,0,960.0,95.0,3.0,29.9,1011.0,1024.85,727.57
2018,6,19,13,15,957.5,94.5,3.05,29.8,994.5,1007.31,717.72
2018,6,19,13,30,955.0,94.0,3.1,29.7,978.0,986.29,705.68
2018,6,19,13,45,950.5,93.5,3.2,29.65,954.5,960.07,690.52
2018,6,19,14,0,946.0,93.0,3.3,29.6,931.0,930.68,673.21
2018,6,19,14,15,940.0,91.5,3.4,29.4,900.5,895.99,652.64
2018,6,19,14,30,934.0,90.0,3.5,29.2,870.0,858.53,629.98
2018,6,19,14,45,926.0,88.5,3.55,28.95,834.0,816.94,604.1
2018,6,19,15,0,918.0,87.0,3.6,28.7,798.0,773.13,576.34
2018,6,19,15,15,907.5,86.0,3.6,28.7,757.0,726.06,545.18
2018,6,19,15,30,897.0,85.0,3.6,28.7,716.0,677.43,511.3
2018,6,19,15,45,883.5,82.5,3.7,28.0,670.0,624.17,473.91
2018,6,19,16,0,870.0,80.0,3.8,27.3,624.0,570.15,434.56
2018,6,19,16,15,852.0,77.5,3.85,26.8,575.0,513.33,391.21
2018,6,19,16,30,834.0,75.0,3.9,26.3,526.0,456.76,346.48
2018,6,19,16,45,809.5,72.5,3.9,25.8,475.0,396.87,297.69
2018,6,19,17,0,785.0,70.0,3.9,25.3,424.0,339.39,249.3
2018,6,19,17,15,752.5,66.5,3.85,24.6,372.0,280.46,199.04
2018,6,19,17,30,720.0,63.0,3.8,23.9,320.0,224.56,150.84
2018,6,19,17,45,673.5,58.5,3.8,23.15,269.0,168.62,104.23
2018,6,19,18,0,627.0,54.0,3.8,22.4,218.0,115.54,63.23
2018,6,19,18,15,557.0,48.5,3.65,21.45,171.0,67.74,33.85
2018,6,19,18,30,487.0,43.0,3.5,20.5,124.0,32.64,22.54
2018,6,19,18,45,376.5,34.5,3.35,19.6,84.5,27.16,17.31
2018,6,19,19,0,266.0,26.0,3.2,18.7,45.0,21.45,9.22
2018,6,19,19,15,142.0,14.0,3.1,18.1,23.5,13.34,0.0
2018,6,19,19,30,18.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,16.85,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,68.5,7.0,1.45,11.15,9.0,0.0,0.0
2018,6,20,5,0,137.0,14.0,1.6,11.4,18.0,13.34,0.0
2018,6,20,5,15,285.0,24.0,1.65,11.95,52.0,19.38,8.52
2018,6,20,5,30,433.0,34.0,1.7,12.5,86.0,26.66,17.55
2018,6,20,5,45,501.5,41.0,1.75,13.05,128.5,30.8,21.75
2018,6,20,6,0,570.0,48.0,1.8,13.6,171.0,69.41,35.59
2018,6,20,6,15,587.5,58.5,1.85,14.45,214.0,116.62,67.8
2018,6,20,6,30,605.0,69.0,1.9,15.3,257.0,165.9,108.09
2018,6,20,6,45,671.5,70.5,1.95,16.15,314.0,220.12,153.32
2018,6,20,7,0,738.0,72.0,2.0,17.0,371.0,283.29,206.98
2018,6,20,7,15,792.0,70.0,2.1,17.9,430.0,343.61,258.54
2018,6,20,7,30,846.0,68.0,2.2,18.8,489.0,410.23,314.05
2018,6,20,7,45,866.0,70.5,2.25,19.7,540.0,468.79,362.0
2018,6,20,8,0,886.0,73.0,2.3,20.6,591.0,528.02,408.67
2018,6,20,8,15,901.5,75.0,2.35,21.45,639.5,584.61,451.72
2018,6,20,8,30,917.0,77.0,2.4,22.3,688.0,640.83,492.92
2018,6,20,8,45,929.0,78.0,2.4,23.15,732.0,693.09,529.61
2018,6,20,9,0,941.0,79.0,2.4,24.0,776.0,744.09,562.77
2018,6,20,9,15,945.5,82.5,2.45,24.75,814.5,790.51,591.79
2018,6,20,9,30,950.0,86.0,2.5,25.5,853.0,834.57,618.73
2018,6,20,9,45,951.5,91.0,2.55,26.2,885.5,875.12,643.05
2018,6,20,10,0,953.0,96.0,2.6,26.9,918.0,912.72,665.12
2018,6,20,10,15,959.5,96.5,2.7,27.35,946.0,947.11,685.97
2018,6,20,10,30,966.0,97.0,2.8,27.8,974.0,978.53,704.8
2018,6,20,10,45,971.5,97.0,2.9,28.2,995.5,1005.4,720.79
2018,6,20,11,0,977.0,97.0,3.0,28.6,1017.0,1028.94,734.68
2018,6,20,11,15,980.0,97.0,3.1,28.8,1030.5,1046.62,745.49
2018,6,20,11,30,983.0,97.0,3.2,29.0,1044.0,1060.69,754.13
2018,6,20,11,45,985.0,96.0,3.35,29.2,1050.0,1069.09,759.73
2018,6,20,12,0,987.0,95.0,3.5,29.4,1056.0,1073.77,763.1
2018,6,20,12,15,986.0,96.0,3.6,29.45,1054.0,1073.74,763.67
2018,6,20,12,30,985.0,97.0,3.7,29.5,1052.0,1069.95,762.0
2018,6,20,12,45,982.5,97.0,3.8,29.55,1042.0,1059.97,756.49
2018,6,20,13,0,980.0,97.0,3.9,29.6,1032.0,1046.3,748.73
2018,6,20,13,15,977.0,96.5,4.0,29.45,1015.0,1028.03,738.66
2018,6,20,13,30,974.0,96.0,4.1,29.3,998.0,1006.22,726.31
2018,6,20,13,45,970.0,95.0,4.2,29.2,974.0,979.58,710.62
2018,6,20,14,0,966.0,94.0,4.3,29.1,950.0,949.66,692.69
2018,6,20,14,15,960.0,93.0,4.3,28.85,919.5,914.93,671.34
2018,6,20,14,30,954.0,92.0,4.3,28.6,889.0,877.36,647.94
2018,6,20,14,45,946.5,90.0,4.35,28.35,852.0,834.98,621.23
2018,6,20,15,0,939.0,88.0,4.4,28.1,815.0,790.27,592.59
2018,6,20,15,15,928.5,86.0,4.4,28.1,773.0,741.35,559.87
2018,6,20,15,30,918.0,84.0,4.4,28.1,731.0,690.82,524.48
2018,6,20,15,45,904.5,82.5,4.4,27.35,685.0,637.59,486.59
2018,6,20,16,0,891.0,81.0,4.4,26.6,639.0,583.54,446.77
2018,6,20,16,15,874.0,78.0,4.35,26.1,589.0,525.68,402.21
2018,6,20,16,30,857.0,75.0,4.3,25.6,539.0,467.91,356.21
2018,6,20,16,45,834.0,72.5,4.3,25.05,487.5,408.59,307.62
2018,6,20,17,0,811.0,70.0,4.3,24.5,436.0,349.03,257.36
2018,6,20,17,15,780.5,66.0,4.2,23.8,383.0,288.71,205.61
2018,6,20,17,30,750.0,62.0,4.1,23.1,330.0,231.15,155.65
2018,6,20,17,45,705.5,57.5,4.0,22.35,278.0,173.77,107.45
2018,6,20,18,0,661.0,53.0,3.9,21.6,226.0,121.33,66.71
2018,6,20,18,15,593.0,47.5,3.7,20.65,177.5,69.31,34.0
2018,6,20,18,30,525.0,42.0,3.5,19.7,129.0,31.78,21.88
2018,6,20,18,45,414.0,34.0,3.3,18.8,88.5,26.7,17.0
2018,6,20,19,0,303.0,26.0,3.1,17.9,48.0,21.43,9.42
2018,6,20,19,15,162.0,14.0,3.05,17.25,25.0,13.34,0.0
2018,6,20,19,30,21.0,2.0,3.0,16.6,2.0,0.0,0.0
2018,6,20,19,45,10.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,45,76.0,7.5,1.7,10.5,9.5,0.0,0.0
2018,6,21,5,0,152.0,15.0,1.8,10.7,19.0,14.3,0.0
2018,6,21,5,15,306.0,24.0,1.8,11.2,53.5,19.42,8.47
2018,6,21,5,30,460.0,33.0,1.8,11.7,88.0,25.79,16.84
2018,6,21,5,45,545.5,39.5,1.85,12.2,134.5,32.33,23.19
2018,6,21,6,0,631.0,46.0,1.9,12.7,181.0,72.91,36.96
2018,6,21,6,15,684.5,50.0,1.95,13.55,232.0,121.6,68.05
2018,6,21,6,30,738.0,54.0,2.0,14.4,283.0,176.52,111.57
2018,6,21,6,45,775.0,57.0,2.05,15.25,336.0,232.64,160.29
2018,6,21,7,0,812.0,60.0,2.1,16.1,389.0,294.4,214.52
2018,6,21,7,15,837.5,63.0,2.15,16.9,442.0,353.5,266.38
2018,6,21,7,30,863.0,66.0,2.2,17.7,495.0,414.43,318.28
2018,6,21,7,45,882.0,68.0,2.25,18.55,546.0,472.96,366.58
2018,6,21,8,0,901.0,70.0,2.3,19.4,597.0,532.02,413.47
2018,6,21,8,15,915.5,72.0,2.35,20.25,645.5,588.81,456.89
2018,6,21,8,30,930.0,74.0,2.4,21.1,694.0,645.11,498.33
2018,6,21,8,45,941.0,76.0,2.45,21.95,738.5,698.34,536.11
2018,6,21,9,0,952.0,78.0,2.5,22.8,783.0,750.2,570.24
2018,6,21,9,15,961.5,78.5,2.6,23.5,822.5,797.8,600.62
2018,6,21,9,30,971.0,79.0,2.7,24.2,862.0,843.4,629.2
2018,6,21,9,45,978.5,79.5,2.8,24.9,896.0,885.11,654.79
2018,6,21,10,0,986.0,80.0,2.9,25.6,930.0,924.22,678.36
2018,6,21,10,15,991.0,80.5,2.95,26.15,957.5,958.3,698.45
2018,6,21,10,30,996.0,81.0,3.0,26.7,985.0,989.25,716.36
2018,6,21,10,45,999.0,81.5,3.05,27.3,1005.5,1015.03,730.72
2018,6,21,11,0,1002.0,82.0,3.1,27.9,1026.0,1037.29,742.82
2018,6,21,11,15,1004.0,82.5,3.15,28.4,1039.5,1054.97,752.32
2018,6,21,11,30,1006.0,83.0,3.2,28.9,1053.0,1068.91,759.55
2018,6,21,11,45,1006.5,83.5,3.25,29.35,1058.5,1077.59,763.71
2018,6,21,12,0,1007.0,84.0,3.3,29.8,1064.0,1082.44,765.6
2018,6,21,12,15,1002.5,87.5,3.35,29.95,1061.5,1081.53,764.95
2018,6,21,12,30,998.0,91.0,3.4,30.1,1059.0,1076.81,762.07
2018,6,21,12,45,990.5,94.5,3.45,30.3,1047.5,1065.41,754.96
2018,6,21,13,0,983.0,98.0,3.5,30.5,1036.0,1050.38,745.69
2018,6,21,13,15,980.5,97.5,3.55,30.45,1019.5,1032.59,735.5
2018,6,21,13,30,978.0,97.0,3.6,30.4,1003.0,1011.24,723.07
2018,6,21,13,45,974.0,95.5,3.7,30.35,978.5,984.05,707.22
2018,6,21,14,0,970.0,94.0,3.8,30.3,954.0,953.58,689.14
2018,6,21,14,15,964.5,92.5,3.85,30.1,923.5,918.69,668.15
2018,6,21,14,30,959.0,91.0,3.9,29.9,893.0,880.93,645.05
2018,6,21,14,45,951.5,89.0,3.95,29.65,856.0,838.41,618.61
2018,6,21,15,0,944.0,87.0,4.0,29.4,819.0,793.54,590.23
2018,6,21,15,15,933.5,85.5,4.0,29.4,777.0,744.94,558.11
2018,6,21,15,30,923.0,84.0,4.0,29.4,735.0,694.72,523.37
2018,6,21,15,45,911.0,82.0,4.0,28.75,689.0,641.7,485.87
2018,6,21,16,0,899.0,80.0,4.0,28.1,643.0,587.7,446.35
2018,6,21,16,15,884.0,76.5,4.0,27.65,593.5,529.97,402.35
2018,6,21,16,30,869.0,73.0,4.0,27.2,544.0,472.12,356.7
2018,6,21,16,45,847.0,70.0,3.95,26.75,492.0,412.08,307.79
2018,6,21,17,0,825.0,67.0,3.9,26.3,440.0,351.65,257.12
2018,6,21,17,15,794.5,63.5,3.75,25.6,387.0,291.02,205.46
2018,6,21,17,30,764.0,60.0,3.6,24.9,334.0,233.14,155.56
2018,6,21,17,45,720.5,56.0,3.45,24.2,282.0,175.56,107.44
2018,6,21,18,0,677.0,52.0,3.3,23.5,230.0,122.78,66.63
2018,6,21,18,15,608.5,47.0,3.0,22.4,181.0,72.78,35.94
2018,6,21,18,30,540.0,42.0,2.7,21.3,132.0,31.77,21.72
2018,6,21,18,45,428.5,34.0,2.4,20.15,90.5,26.68,16.89
2018,6,21,19,0,317.0,26.0,2.1,19.0,49.0,21.4,9.48
2018,6,21,19,15,170.0,14.5,2.05,18.4,26.0,13.82,0.0
2018,6,21,19,30,23.0,3.0,2.0,17.8,3.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,1.95,17.2,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.5,7.5,0.75,12.4,9.0,0.0,0.0
2018,6,22,5,0,123.0,15.0,0.7,12.8,18.0,14.3,0.0
2018,6,22,5,15,271.0,25.5,0.75,13.65,52.0,20.92,9.29
