Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,30,419.0,36.0,0.8,14.5,86.0,28.6,19.06
2018,6,22,5,45,510.0,43.0,0.85,15.3,132.0,32.65,23.17
2018,6,22,6,0,601.0,50.0,0.9,16.1,178.0,71.77,36.61
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,122.7,69.1
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,177.57,111.43
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,233.66,158.66
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,293.73,209.74
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,352.73,259.59
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,413.85,309.58
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,473.73,357.13
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,533.08,402.51
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,590.28,444.74
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,647.12,485.17
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,700.18,521.26
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,751.94,554.25
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,800.17,583.59
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,846.27,611.04
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,886.97,635.16
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,924.93,657.31
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,959.42,676.65
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,990.85,693.91
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,1016.74,708.33
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,1039.17,720.65
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,1056.57,730.95
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,1070.32,739.12
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,1079.37,744.02
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,1084.68,746.8
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,1082.27,746.01
2018,6,22,12,30,985.0,103.0,2.8,34.4,1059.0,1076.11,743.09
2018,6,22,12,45,982.5,103.5,2.9,34.5,1049.0,1066.74,738.29
2018,6,22,13,0,980.0,104.0,3.0,34.6,1039.0,1053.68,731.3
2018,6,22,13,15,977.0,103.0,3.05,34.5,1022.0,1035.03,721.07
2018,6,22,13,30,974.0,102.0,3.1,34.4,1005.0,1012.83,708.69
2018,6,22,13,45,969.0,101.5,3.2,34.35,980.5,985.88,693.53
2018,6,22,14,0,964.0,101.0,3.3,34.3,956.0,955.71,676.24
2018,6,22,14,15,957.0,99.5,3.35,34.1,924.5,919.77,655.18
2018,6,22,14,30,950.0,98.0,3.4,33.9,893.0,881.07,632.12
2018,6,22,14,45,941.5,96.0,3.45,33.65,855.5,838.12,606.11
2018,6,22,15,0,933.0,94.0,3.5,33.4,818.0,792.92,578.24
2018,6,22,15,15,922.0,92.5,3.5,33.4,776.0,744.45,546.95
2018,6,22,15,30,911.0,91.0,3.5,33.4,734.0,694.4,512.91
2018,6,22,15,45,896.5,89.0,3.6,32.7,687.0,640.41,476.01
2018,6,22,16,0,882.0,87.0,3.7,32.0,640.0,585.7,437.19
2018,6,22,16,15,863.0,84.5,3.7,31.5,590.0,527.75,394.0
2018,6,22,16,30,844.0,82.0,3.7,31.0,540.0,469.36,348.97
2018,6,22,16,45,819.0,79.0,3.7,30.5,487.5,409.04,301.01
2018,6,22,17,0,794.0,76.0,3.7,30.0,435.0,350.29,252.76
2018,6,22,17,15,760.0,72.0,3.55,29.2,382.0,289.84,202.47
2018,6,22,17,30,726.0,68.0,3.4,28.4,329.0,232.58,154.26
2018,6,22,17,45,678.5,63.5,3.25,27.6,277.0,173.75,106.25
2018,6,22,18,0,631.0,59.0,3.1,26.8,225.0,122.16,67.08
2018,6,22,18,15,559.0,52.0,2.7,25.55,176.0,72.46,36.5
2018,6,22,18,30,487.0,45.0,2.3,24.3,127.0,34.34,23.6
2018,6,22,18,45,374.0,36.5,1.9,23.05,87.0,28.94,18.56
2018,6,22,19,0,261.0,28.0,1.5,21.8,47.0,23.36,10.81
2018,6,22,19,15,138.5,15.0,1.4,21.2,24.5,14.3,0.0
2018,6,22,19,30,16.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,6,22,19,45,8.0,1.0,1.2,20.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,6,23,4,45,53.5,6.5,0.6,16.35,8.0,0.0,0.0
2018,6,23,5,0,107.0,13.0,0.6,16.6,16.0,12.39,0.0
2018,6,23,5,15,247.0,24.5,0.55,17.3,49.0,19.96,8.25
2018,6,23,5,30,387.0,36.0,0.5,18.0,82.0,28.61,18.75
2018,6,23,5,45,479.0,43.5,0.5,18.7,127.0,33.09,23.2
2018,6,23,6,0,571.0,51.0,0.5,19.4,172.0,70.52,36.15
2018,6,23,6,15,629.0,56.0,0.55,20.3,222.5,117.37,65.02
2018,6,23,6,30,687.0,61.0,0.6,21.2,273.0,173.09,107.35
2018,6,23,6,45,727.5,64.5,0.7,22.1,325.5,227.51,152.43
2018,6,23,7,0,768.0,68.0,0.8,23.0,378.0,286.15,201.71
2018,6,23,7,15,797.0,71.0,1.0,24.1,430.5,344.28,250.47
2018,6,23,7,30,826.0,74.0,1.2,25.2,483.0,404.74,299.74
2018,6,23,7,45,848.0,76.0,1.4,26.35,534.0,463.91,346.47
2018,6,23,8,0,870.0,78.0,1.6,27.5,585.0,522.78,391.34
2018,6,23,8,15,886.0,79.5,1.75,28.35,633.0,578.42,432.59
2018,6,23,8,30,902.0,81.0,1.9,29.2,681.0,633.77,472.24
2018,6,23,8,45,914.5,82.5,2.05,30.1,725.5,686.25,508.54
2018,6,23,9,0,927.0,84.0,2.2,31.0,770.0,737.57,541.9
2018,6,23,9,15,937.5,85.0,2.3,31.55,810.0,785.46,571.78
2018,6,23,9,30,948.0,86.0,2.4,32.1,850.0,831.5,600.04
2018,6,23,9,45,957.0,86.5,2.5,32.65,884.5,873.7,625.45
2018,6,23,10,0,966.0,87.0,2.6,33.2,919.0,913.47,649.04
2018,6,23,10,15,971.0,88.0,2.65,33.55,946.5,947.57,668.97
2018,6,23,10,30,976.0,89.0,2.7,33.9,974.0,978.59,686.88
2018,6,23,10,45,979.5,89.5,2.75,34.25,994.5,1004.48,701.53
2018,6,23,11,0,983.0,90.0,2.8,34.6,1015.0,1026.94,714.08
2018,6,23,11,15,984.5,90.0,2.85,34.8,1027.5,1043.43,723.45
2018,6,23,11,30,986.0,90.0,2.9,35.0,1040.0,1056.26,730.68
2018,6,23,11,45,986.0,90.5,3.0,35.15,1045.0,1064.39,735.76
2018,6,23,12,0,986.0,91.0,3.1,35.3,1050.0,1068.77,738.67
2018,6,23,12,15,984.5,91.5,3.2,35.3,1048.0,1067.91,738.95
2018,6,23,12,30,983.0,92.0,3.3,35.3,1046.0,1063.3,737.06
2018,6,23,12,45,980.0,92.5,3.4,35.35,1036.0,1053.5,731.91
2018,6,23,13,0,977.0,93.0,3.5,35.4,1026.0,1040.03,724.58
2018,6,23,13,15,973.0,93.0,3.55,35.2,1008.5,1021.51,714.53
2018,6,23,13,30,969.0,93.0,3.6,35.0,991.0,999.5,702.32
2018,6,23,13,45,963.5,92.5,3.7,34.85,966.5,972.25,686.94
2018,6,23,14,0,958.0,92.0,3.8,34.7,942.0,941.82,669.43
2018,6,23,14,15,951.5,91.0,3.85,34.4,911.5,907.02,649.06
2018,6,23,14,30,945.0,90.0,3.9,34.1,881.0,869.45,626.67
2018,6,23,14,45,936.5,88.5,3.95,33.85,844.0,827.22,600.78
2018,6,23,15,0,928.0,87.0,4.0,33.6,807.0,782.76,573.06
2018,6,23,15,15,917.5,85.5,4.0,33.6,765.5,734.89,541.88
2018,6,23,15,30,907.0,84.0,4.0,33.6,724.0,685.43,508.19
2018,6,23,15,45,892.5,82.0,4.0,32.75,677.5,631.67,471.14
2018,6,23,16,0,878.0,80.0,4.0,31.9,631.0,577.21,432.25
2018,6,23,16,15,859.0,78.0,3.95,31.35,581.5,520.01,389.34
2018,6,23,16,30,840.0,76.0,3.9,30.8,532.0,463.12,345.18
2018,6,23,16,45,816.5,73.5,3.85,30.25,481.0,403.32,297.42
2018,6,23,17,0,793.0,71.0,3.8,29.7,430.0,345.76,249.89
2018,6,23,17,15,761.0,67.0,3.65,28.85,377.5,285.97,199.95
2018,6,23,17,30,729.0,63.0,3.5,28.0,325.0,229.14,151.85
2018,6,23,17,45,681.5,59.0,3.3,27.2,273.5,172.83,105.62
2018,6,23,18,0,634.0,55.0,3.1,26.4,222.0,119.46,64.86
2018,6,23,18,15,568.0,49.0,2.85,25.3,174.5,70.78,34.76
2018,6,23,18,30,502.0,43.0,2.6,24.2,127.0,32.54,22.09
2018,6,23,18,45,392.0,34.5,2.35,23.1,87.0,27.05,16.97
2018,6,23,19,0,282.0,26.0,2.1,22.0,47.0,21.32,9.45
2018,6,23,19,15,151.0,14.0,1.95,21.4,24.5,13.34,0.0
2018,6,23,19,30,20.0,2.0,1.8,20.8,2.0,0.0,0.0
2018,6,23,19,45,10.0,1.0,1.7,20.2,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,45,46.5,6.5,1.65,14.65,7.5,0.0,0.0
2018,6,24,5,0,93.0,13.0,1.8,14.9,15.0,12.39,0.0
2018,6,24,5,15,209.5,25.0,1.95,15.5,45.0,20.47,8.48
2018,6,24,5,30,326.0,37.0,2.1,16.1,75.0,29.56,19.65
2018,6,24,5,45,380.0,47.5,2.2,16.65,112.5,36.64,26.45
2018,6,24,6,0,434.0,58.0,2.3,17.2,150.0,69.25,39.71
2018,6,24,6,15,313.5,79.5,2.35,17.95,155.0,101.95,66.56
2018,6,24,6,30,193.0,101.0,2.4,18.7,160.0,122.21,88.25
2018,6,24,6,45,269.0,114.0,2.45,19.45,213.0,164.45,120.78
2018,6,24,7,0,345.0,127.0,2.5,20.2,266.0,215.77,161.54
2018,6,24,7,15,523.0,114.5,2.45,20.9,357.5,289.12,218.25
2018,6,24,7,30,701.0,102.0,2.4,21.6,449.0,379.67,289.06
2018,6,24,7,45,736.0,103.5,2.35,22.35,501.5,437.09,335.07
2018,6,24,8,0,771.0,105.0,2.3,23.1,554.0,498.02,382.29
2018,6,24,8,15,789.0,108.5,2.3,23.75,601.0,552.3,423.29
2018,6,24,8,30,807.0,112.0,2.3,24.4,648.0,606.73,463.01
2018,6,24,8,45,821.0,114.5,2.25,25.05,691.0,657.39,498.5
2018,6,24,9,0,835.0,117.0,2.2,25.7,734.0,707.25,532.24
2018,6,24,9,15,849.5,118.0,2.25,26.3,774.0,752.29,561.22
2018,6,24,9,30,864.0,119.0,2.3,26.9,814.0,798.13,589.84
2018,6,24,9,45,877.5,117.5,2.3,27.5,848.5,839.14,614.42
2018,6,24,10,0,891.0,116.0,2.3,28.1,883.0,878.23,637.39
2018,6,24,10,15,897.0,117.0,2.3,28.6,910.0,911.03,656.23
2018,6,24,10,30,903.0,118.0,2.3,29.1,937.0,941.05,673.15
2018,6,24,10,45,908.0,119.0,2.3,29.6,958.0,967.19,687.49
2018,6,24,11,0,913.0,120.0,2.3,30.1,979.0,990.22,699.81
2018,6,24,11,15,916.5,120.0,2.35,30.4,992.5,1007.59,709.67
2018,6,24,11,30,920.0,120.0,2.4,30.7,1006.0,1021.59,717.54
2018,6,24,11,45,921.5,120.0,2.45,31.0,1012.0,1030.2,722.17
2018,6,24,12,0,923.0,120.0,2.5,31.3,1018.0,1035.34,724.79
2018,6,24,12,15,922.0,120.5,2.55,31.45,1016.0,1035.0,724.59
2018,6,24,12,30,921.0,121.0,2.6,31.6,1014.0,1031.17,722.38
2018,6,24,12,45,918.0,121.0,2.65,31.7,1004.5,1021.41,716.75
2018,6,24,13,0,915.0,121.0,2.7,31.8,995.0,1008.22,709.11
2018,6,24,13,15,912.0,120.0,2.75,31.75,978.5,990.68,699.23
2018,6,24,13,30,909.0,119.0,2.8,31.7,962.0,969.84,687.31
2018,6,24,13,45,904.0,118.5,2.9,31.65,939.0,944.44,672.87
2018,6,24,14,0,899.0,118.0,3.0,31.6,916.0,916.05,656.4
2018,6,24,14,15,892.5,116.0,3.05,31.4,886.0,882.05,636.19
2018,6,24,14,30,886.0,114.0,3.1,31.2,856.0,845.44,614.08
2018,6,24,14,45,876.5,112.5,3.15,31.0,820.0,804.55,588.85
2018,6,24,15,0,867.0,111.0,3.2,30.8,784.0,761.66,561.93
2018,6,24,15,15,855.5,108.5,3.2,30.8,743.0,714.61,531.12
2018,6,24,15,30,844.0,106.0,3.2,30.8,702.0,666.2,497.14
2018,6,24,15,45,821.5,105.5,3.3,30.05,654.5,612.78,460.23
2018,6,24,16,0,799.0,105.0,3.4,29.3,607.0,558.19,421.17
2018,6,24,16,15,700.5,123.5,3.5,28.75,538.0,482.67,364.8
2018,6,24,16,30,602.0,142.0,3.6,28.2,469.0,416.12,314.01
2018,6,24,16,45,508.0,146.5,3.65,27.6,404.0,345.27,259.39
2018,6,24,17,0,414.0,151.0,3.7,27.0,339.0,285.8,213.03
2018,6,24,17,15,410.5,132.0,3.7,26.15,299.5,241.37,176.52
2018,6,24,17,30,407.0,113.0,3.7,25.3,260.0,197.17,139.45
2018,6,24,17,45,427.0,93.5,3.75,24.45,226.0,157.0,104.69
2018,6,24,18,0,447.0,74.0,3.8,23.6,192.0,115.61,70.4
2018,6,24,18,15,419.5,61.5,3.7,22.6,153.5,74.12,42.41
2018,6,24,18,30,392.0,49.0,3.6,21.6,115.0,37.8,26.87
2018,6,24,18,45,306.5,38.0,3.5,20.65,79.5,30.25,19.88
2018,6,24,19,0,221.0,27.0,3.4,19.7,44.0,22.25,10.32
2018,6,24,19,15,117.5,14.5,3.35,19.05,23.0,13.82,0.0
2018,6,24,19,30,14.0,2.0,3.3,18.4,2.0,0.0,0.0
2018,6,24,19,45,7.0,1.0,3.2,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,32.5,5.5,2.0,13.35,6.5,0.0,0.0
2018,6,25,5,0,65.0,11.0,2.1,13.5,13.0,10.48,0.0
2018,6,25,5,15,162.0,25.0,2.2,13.85,41.0,19.7,7.81
2018,6,25,5,30,259.0,39.0,2.3,14.2,69.0,30.26,20.4
2018,6,25,5,45,309.0,46.5,2.4,14.6,99.5,35.21,25.42
2018,6,25,6,0,359.0,54.0,2.5,15.0,130.0,61.41,35.84
2018,6,25,6,15,179.5,45.5,2.5,15.55,83.5,58.1,36.06
2018,6,25,6,30,0.0,37.0,2.5,16.1,37.0,34.35,23.64
2018,6,25,6,45,0.0,46.5,2.5,16.6,46.5,43.2,31.04
2018,6,25,7,0,0.0,56.0,2.5,17.1,56.0,52.06,38.31
2018,6,25,7,15,0.0,81.5,2.45,17.75,81.5,75.87,57.85
2018,6,25,7,30,0.0,107.0,2.4,18.4,107.0,99.44,76.83
2018,6,25,7,45,1.5,125.0,2.35,19.0,126.0,116.89,90.5
2018,6,25,8,0,3.0,143.0,2.3,19.6,145.0,134.58,104.19
2018,6,25,8,15,12.0,166.0,2.3,20.3,174.0,161.33,124.96
2018,6,25,8,30,21.0,189.0,2.3,21.0,203.0,191.02,147.76
2018,6,25,8,45,31.0,210.0,2.25,21.7,232.0,218.98,168.88
2018,6,25,9,0,41.0,231.0,2.2,22.4,261.0,247.92,190.47
2018,6,25,9,15,50.5,242.5,2.2,23.05,281.5,268.29,205.33
2018,6,25,9,30,60.0,254.0,2.2,23.7,302.0,289.32,220.58
2018,6,25,9,45,116.5,286.5,2.25,24.35,385.0,375.4,285.22
2018,6,25,10,0,173.0,319.0,2.3,25.0,468.0,460.04,346.86
2018,6,25,10,15,290.0,328.5,2.4,25.5,587.5,584.66,437.19
2018,6,25,10,30,407.0,338.0,2.5,26.0,707.0,716.03,528.77
2018,6,25,10,45,590.0,265.5,2.6,26.5,813.5,826.88,606.75
2018,6,25,11,0,773.0,193.0,2.7,27.0,920.0,936.31,678.82
2018,6,25,11,15,831.5,164.5,2.8,27.3,956.5,976.95,703.71
2018,6,25,11,30,890.0,136.0,2.9,27.6,993.0,1007.85,722.83
2018,6,25,11,45,903.0,130.0,3.05,27.9,1004.0,1021.77,731.61
2018,6,25,12,0,916.0,124.0,3.2,28.2,1015.0,1032.41,738.51
2018,6,25,12,15,919.5,122.0,3.3,28.3,1015.0,1034.12,740.01
2018,6,25,12,30,923.0,120.0,3.4,28.4,1015.0,1032.33,739.44
2018,6,25,12,45,926.5,116.0,3.55,28.55,1007.5,1025.03,735.66
2018,6,25,13,0,930.0,112.0,3.7,28.7,1000.0,1014.13,729.64
2018,6,25,13,15,927.5,111.0,3.8,28.65,984.0,996.86,719.79
2018,6,25,13,30,925.0,110.0,3.9,28.6,968.0,976.22,707.77
2018,6,25,13,45,920.5,109.0,3.95,28.5,944.5,950.46,692.22
2018,6,25,14,0,916.0,108.0,4.0,28.4,921.0,921.63,674.59
2018,6,25,14,15,910.5,106.0,4.05,28.2,891.5,888.0,653.93
2018,6,25,14,30,905.0,104.0,4.1,28.0,862.0,851.66,631.26
2018,6,25,14,45,897.5,102.0,4.1,27.8,826.5,811.2,605.33
2018,6,25,15,0,890.0,100.0,4.1,27.6,791.0,768.54,577.62
2018,6,25,15,15,879.0,98.0,4.1,27.6,750.0,721.43,546.0
2018,6,25,15,30,868.0,96.0,4.1,27.6,709.0,672.84,511.52
2018,6,25,15,45,855.0,93.5,4.1,26.95,664.5,621.31,474.68
2018,6,25,16,0,842.0,91.0,4.1,26.3,620.0,569.0,436.04
2018,6,25,16,15,826.0,87.5,4.05,25.85,572.0,513.39,393.22
2018,6,25,16,30,810.0,84.0,4.0,25.4,524.0,457.69,348.93
2018,6,25,16,45,788.0,80.0,3.9,24.95,474.0,399.42,301.23
2018,6,25,17,0,766.0,76.0,3.8,24.5,424.0,342.45,253.17
2018,6,25,17,15,735.0,71.5,3.75,23.9,372.5,283.93,203.2
2018,6,25,17,30,704.0,67.0,3.7,23.3,321.0,228.28,155.11
2018,6,25,17,45,660.5,62.0,3.6,22.75,270.5,170.93,106.99
2018,6,25,18,0,617.0,57.0,3.5,22.2,220.0,120.32,67.39
2018,6,25,18,15,551.0,50.5,3.35,21.4,173.0,72.07,36.67
2018,6,25,18,30,485.0,44.0,3.2,20.6,126.0,33.36,23.18
2018,6,25,18,45,382.0,35.5,3.05,19.85,87.0,27.93,18.01
2018,6,25,19,0,279.0,27.0,2.9,19.1,48.0,22.27,10.44
2018,6,25,19,15,149.5,14.5,2.85,18.55,25.0,13.82,0.0
2018,6,25,19,30,20.0,2.0,2.8,18.0,2.0,0.0,0.0
2018,6,25,19,45,10.0,1.0,2.7,17.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,59.5,6.5,1.7,11.8,8.0,0.0,0.0
2018,6,26,5,0,119.0,13.0,1.8,12.1,16.0,12.39,0.0
2018,6,26,5,15,265.0,24.0,1.85,12.75,49.0,19.62,7.57
2018,6,26,5,30,411.0,35.0,1.9,13.4,82.0,27.84,18.38
2018,6,26,5,45,503.0,41.5,1.95,14.0,127.5,31.48,22.2
2018,6,26,6,0,595.0,48.0,2.0,14.6,173.0,67.41,34.16
2018,6,26,6,15,652.5,53.0,1.95,15.45,224.0,117.77,65.97
2018,6,26,6,30,710.0,58.0,1.9,16.3,275.0,172.23,108.19
2018,6,26,6,45,749.5,61.0,1.85,17.15,327.5,227.21,155.14
2018,6,26,7,0,789.0,64.0,1.8,18.0,380.0,286.29,206.43
2018,6,26,7,15,816.5,67.0,1.8,18.9,433.0,345.06,257.25
2018,6,26,7,30,844.0,70.0,1.8,19.8,486.0,407.24,309.24
2018,6,26,7,45,864.5,72.0,1.8,20.75,537.0,465.51,356.45
2018,6,26,8,0,885.0,74.0,1.8,21.7,588.0,524.51,402.3
2018,6,26,8,15,900.0,76.0,1.85,22.55,636.5,580.9,444.78
2018,6,26,8,30,915.0,78.0,1.9,23.4,685.0,636.89,485.38
2018,6,26,8,45,927.0,79.5,1.95,24.25,729.5,689.74,522.32
2018,6,26,9,0,939.0,81.0,2.0,25.1,774.0,741.35,556.05
2018,6,26,9,15,947.0,83.0,2.1,25.85,813.5,789.02,585.92
2018,6,26,9,30,955.0,85.0,2.2,26.6,853.0,834.61,613.97
2018,6,26,9,45,960.0,87.5,2.3,27.3,886.5,875.96,638.95
2018,6,26,10,0,965.0,90.0,2.4,28.0,920.0,914.59,661.89
2018,6,26,10,15,970.0,91.5,2.55,28.55,948.0,949.31,682.93
2018,6,26,10,30,975.0,93.0,2.7,29.1,976.0,980.96,701.91
2018,6,26,10,45,978.5,93.5,2.8,29.65,996.5,1006.99,716.81
2018,6,26,11,0,982.0,94.0,2.9,30.2,1017.0,1029.59,729.57
2018,6,26,11,15,984.5,94.0,3.05,30.4,1030.5,1047.2,740.69
2018,6,26,11,30,987.0,94.0,3.2,30.6,1044.0,1061.16,749.63
2018,6,26,11,45,987.5,94.5,3.4,30.8,1050.0,1069.95,755.83
2018,6,26,12,0,988.0,95.0,3.6,31.0,1056.0,1074.99,759.75
2018,6,26,12,15,988.5,95.0,3.7,31.0,1055.0,1075.76,760.94
2018,6,26,12,30,989.0,95.0,3.8,31.0,1054.0,1072.76,759.89
2018,6,26,12,45,989.0,93.5,3.95,31.0,1045.0,1064.0,755.65
2018,6,26,13,0,989.0,92.0,4.1,31.0,1036.0,1051.47,749.08
2018,6,26,13,15,986.0,91.5,4.2,30.8,1019.0,1033.35,739.25
2018,6,26,13,30,983.0,91.0,4.3,30.6,1002.0,1011.66,727.13
2018,6,26,13,45,978.5,90.0,4.4,30.45,978.0,984.62,711.36
2018,6,26,14,0,974.0,89.0,4.5,30.3,954.0,954.3,693.34
2018,6,26,14,15,968.0,88.5,4.5,30.0,924.0,920.08,672.53
2018,6,26,14,30,962.0,88.0,4.5,29.7,894.0,882.99,649.65
2018,6,26,14,45,955.0,86.5,4.55,29.4,857.5,841.41,623.71
2018,6,26,15,0,948.0,85.0,4.6,29.1,821.0,797.44,595.82
2018,6,26,15,15,938.0,83.5,4.6,29.1,779.5,749.16,563.68
2018,6,26,15,30,928.0,82.0,4.6,29.1,738.0,699.18,529.14
2018,6,26,15,45,916.0,79.5,4.55,28.25,692.0,645.52,491.21
2018,6,26,16,0,904.0,77.0,4.5,27.4,646.0,590.85,451.24
2018,6,26,16,15,888.0,74.5,4.45,26.85,596.5,533.4,407.22
2018,6,26,16,30,872.0,72.0,4.4,26.3,547.0,475.89,361.64
2018,6,26,16,45,850.5,69.0,4.35,25.75,495.0,415.87,312.64
2018,6,26,17,0,829.0,66.0,4.3,25.2,443.0,356.95,262.95
2018,6,26,17,15,799.5,63.0,4.2,24.45,390.5,295.24,210.22
2018,6,26,17,30,770.0,60.0,4.1,23.7,338.0,237.67,160.22
2018,6,26,17,45,728.0,55.5,3.95,22.95,285.5,179.36,111.0
2018,6,26,18,0,686.0,51.0,3.8,22.2,233.0,125.66,68.81
2018,6,26,18,15,601.5,46.0,3.6,21.35,181.0,73.88,36.45
2018,6,26,18,30,517.0,41.0,3.4,20.5,129.0,30.75,20.94
2018,6,26,18,45,355.0,29.5,3.15,19.6,81.0,22.41,13.36
2018,6,26,19,0,193.0,18.0,2.9,18.7,33.0,13.7,4.3
2018,6,26,19,15,110.0,11.0,2.85,18.1,18.0,10.48,0.0
2018,6,26,19,30,27.0,4.0,2.8,17.5,3.0,0.0,0.0
2018,6,26,19,45,13.5,2.0,2.75,16.85,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,5.0,2.25,11.2,6.0,0.0,0.0
2018,6,27,5,0,83.0,10.0,2.3,11.3,12.0,9.53,0.0
2018,6,27,5,15,114.5,15.0,2.3,11.75,24.5,11.61,2.02
2018,6,27,5,30,146.0,20.0,2.3,12.2,37.0,15.15,7.48
2018,6,27,5,45,134.5,30.0,2.3,12.65,51.5,22.26,14.15
2018,6,27,6,0,123.0,40.0,2.3,13.1,66.0,40.03,25.08
2018,6,27,6,15,93.5,57.5,2.2,13.8,80.5,61.98,43.42
2018,6,27,6,30,64.0,75.0,2.1,14.5,95.0,78.92,58.91
2018,6,27,6,45,82.0,93.5,2.05,15.25,123.5,104.23,79.57
2018,6,27,7,0,100.0,112.0,2.0,16.0,152.0,131.83,102.16
2018,6,27,7,15,91.0,144.5,2.0,16.85,184.5,165.06,129.64
2018,6,27,7,30,82.0,177.0,2.0,17.7,217.0,196.41,154.75
2018,6,27,7,45,217.0,184.5,1.95,18.6,306.5,272.97,214.51
2018,6,27,8,0,352.0,192.0,1.9,19.5,396.0,364.33,285.05
2018,6,27,8,15,535.0,163.0,1.95,20.35,502.5,461.36,359.34
2018,6,27,8,30,718.0,134.0,2.0,21.2,609.0,572.46,442.35
2018,6,27,8,45,835.0,106.5,2.05,22.05,694.5,657.09,503.61
2018,6,27,9,0,952.0,79.0,2.1,22.9,780.0,747.91,566.38
2018,6,27,9,15,954.0,84.0,2.25,23.55,818.5,794.75,596.2
2018,6,27,9,30,956.0,89.0,2.4,24.2,857.0,839.01,624.25
2018,6,27,9,45,954.5,95.5,2.55,24.85,889.0,879.16,649.24
2018,6,27,10,0,953.0,102.0,2.7,25.5,921.0,916.13,671.92
2018,6,27,10,15,957.5,104.0,2.85,25.9,949.0,950.6,693.47
2018,6,27,10,30,962.0,106.0,3.0,26.3,977.0,982.0,712.95
2018,6,27,10,45,964.5,107.0,3.2,26.75,997.0,1007.35,728.71
2018,6,27,11,0,967.0,108.0,3.4,27.2,1017.0,1029.27,742.29
2018,6,27,11,15,969.0,108.5,3.55,27.35,1030.5,1046.7,753.54
2018,6,27,11,30,971.0,109.0,3.7,27.5,1044.0,1060.52,762.57
2018,6,27,11,45,971.5,109.5,3.85,27.65,1049.5,1069.22,768.43
2018,6,27,12,0,972.0,110.0,4.0,27.8,1055.0,1074.23,772.05
2018,6,27,12,15,972.5,109.5,4.1,27.75,1054.0,1074.55,773.05
2018,6,27,12,30,973.0,109.0,4.2,27.7,1053.0,1071.17,771.8
2018,6,27,12,45,972.5,108.0,4.35,27.65,1044.0,1062.61,767.63
2018,6,27,13,0,972.0,107.0,4.5,27.6,1035.0,1050.36,761.15
2018,6,27,13,15,969.0,106.0,4.55,27.4,1018.0,1032.07,750.63
2018,6,27,13,30,966.0,105.0,4.6,27.2,1001.0,1010.26,737.86
2018,6,27,13,45,961.0,104.0,4.65,27.0,976.5,983.2,721.8
2018,6,27,14,0,956.0,103.0,4.7,26.8,952.0,952.94,703.53
2018,6,27,14,15,950.0,102.0,4.7,26.45,922.0,918.78,682.54
2018,6,27,14,30,944.0,101.0,4.7,26.1,892.0,881.79,659.46
2018,6,27,14,45,936.5,98.5,4.7,25.8,855.0,839.49,632.35
2018,6,27,15,0,929.0,96.0,4.7,25.5,818.0,794.87,603.31
2018,6,27,15,15,918.0,95.0,4.7,25.5,776.5,747.16,571.0
2018,6,27,15,30,907.0,94.0,4.7,25.5,735.0,697.87,535.94
2018,6,27,15,45,868.0,98.0,4.75,24.6,679.5,634.93,490.83
2018,6,27,16,0,829.0,102.0,4.8,23.7,624.0,574.0,445.74
2018,6,27,16,15,795.5,100.0,4.8,23.05,568.5,511.27,397.39
2018,6,27,16,30,762.0,98.0,4.8,22.4,513.0,450.47,349.01
2018,6,27,16,45,739.5,92.0,4.8,21.75,462.5,392.57,301.36
2018,6,27,17,0,717.0,86.0,4.8,21.1,412.0,336.09,253.4
2018,6,27,17,15,660.5,86.0,4.7,20.25,358.0,275.07,201.66
2018,6,27,17,30,604.0,86.0,4.6,19.4,304.0,221.47,155.89
2018,6,27,17,45,537.0,78.0,4.55,18.6,249.5,164.75,109.08
2018,6,27,18,0,470.0,70.0,4.5,17.8,195.0,115.73,71.15
2018,6,27,18,15,421.5,59.5,4.35,17.05,153.5,73.41,42.46
2018,6,27,18,30,373.0,49.0,4.2,16.3,112.0,37.71,27.44
2018,6,27,18,45,279.0,38.0,4.1,15.5,76.5,29.35,19.6
2018,6,27,19,0,185.0,27.0,4.0,14.7,41.0,21.26,10.04
2018,6,27,19,15,98.5,14.5,3.9,14.25,21.5,13.82,0.0
2018,6,27,19,30,12.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,6,27,19,45,6.0,1.0,3.75,13.35,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,4,45,42.5,6.5,3.1,11.25,7.5,0.0,0.0
2018,6,28,5,0,85.0,13.0,3.2,11.4,15.0,12.39,0.0
2018,6,28,5,15,215.5,25.0,3.3,11.85,45.5,20.72,7.68
2018,6,28,5,30,346.0,37.0,3.4,12.3,76.0,29.84,20.11
2018,6,28,5,45,440.0,44.5,3.5,12.75,119.5,34.21,24.69
2018,6,28,6,0,534.0,52.0,3.6,13.2,163.0,66.88,36.11
2018,6,28,6,15,594.5,57.0,3.65,13.8,212.0,111.59,63.86
2018,6,28,6,30,655.0,62.0,3.7,14.4,261.0,163.35,104.19
2018,6,28,6,45,697.0,65.5,3.75,15.0,312.5,218.35,151.64
2018,6,28,7,0,739.0,69.0,3.8,15.6,364.0,275.57,202.25
2018,6,28,7,15,768.0,72.5,3.75,16.2,415.5,332.53,252.82
2018,6,28,7,30,797.0,76.0,3.7,16.8,467.0,391.88,304.21
2018,6,28,7,45,818.5,78.5,3.7,17.4,517.0,448.95,352.47
2018,6,28,8,0,840.0,81.0,3.7,18.0,567.0,507.42,400.2
2018,6,28,8,15,857.0,82.5,3.7,18.6,614.5,562.22,443.59
2018,6,28,8,30,874.0,84.0,3.7,19.2,662.0,616.9,485.43
2018,6,28,8,45,887.5,85.5,3.75,19.8,706.0,668.89,524.11
2018,6,28,9,0,901.0,87.0,3.8,20.4,750.0,719.89,560.17
2018,6,28,9,15,912.5,88.0,3.85,20.9,790.0,767.64,592.06
2018,6,28,9,30,924.0,89.0,3.9,21.4,830.0,813.69,622.3
2018,6,28,9,45,933.0,89.5,4.0,21.85,864.5,855.26,649.37
2018,6,28,10,0,942.0,90.0,4.1,22.3,899.0,894.48,674.57
2018,6,28,10,15,948.0,91.0,4.15,22.65,927.0,928.99,696.37
2018,6,28,10,30,954.0,92.0,4.2,23.0,955.0,960.57,716.06
2018,6,28,10,45,958.5,92.5,4.25,23.35,976.5,987.16,732.33
2018,6,28,11,0,963.0,93.0,4.3,23.7,998.0,1010.43,746.38
2018,6,28,11,15,965.5,93.5,4.35,23.9,1011.5,1028.35,757.35
2018,6,28,11,30,968.0,94.0,4.4,24.1,1025.0,1042.7,766.05
2018,6,28,11,45,969.0,94.5,4.45,24.35,1031.5,1051.94,771.35
2018,6,28,12,0,970.0,95.0,4.5,24.6,1038.0,1057.5,774.35
2018,6,28,12,15,970.0,94.5,4.6,24.65,1036.5,1057.37,774.84
2018,6,28,12,30,970.0,94.0,4.7,24.7,1035.0,1053.54,773.21
2018,6,28,12,45,968.5,93.5,4.8,24.8,1025.5,1044.55,768.11
2018,6,28,13,0,967.0,93.0,4.9,24.9,1016.0,1031.9,760.67
2018,6,28,13,15,964.0,92.5,4.95,24.8,999.5,1014.2,750.11
2018,6,28,13,30,961.0,92.0,5.0,24.7,983.0,993.01,737.25
2018,6,28,13,45,957.0,91.0,5.1,24.65,959.5,966.99,721.33
2018,6,28,14,0,953.0,90.0,5.2,24.6,936.0,937.75,703.12
2018,6,28,14,15,946.5,88.5,5.2,24.4,905.5,902.77,680.6
2018,6,28,14,30,940.0,87.0,5.2,24.2,875.0,865.01,656.01
2018,6,28,14,45,932.0,86.0,5.2,24.0,839.0,824.0,628.92
2018,6,28,15,0,924.0,85.0,5.2,23.8,803.0,780.71,599.94
2018,6,28,15,15,913.5,83.0,5.2,23.8,761.5,732.61,566.7
2018,6,28,15,30,903.0,81.0,5.2,23.8,720.0,682.91,531.13
2018,6,28,15,45,890.5,79.0,5.1,23.2,675.0,630.63,492.25
2018,6,28,16,0,878.0,77.0,5.0,22.6,630.0,577.44,451.53
2018,6,28,16,15,862.0,74.5,4.95,22.2,581.5,521.31,407.1
2018,6,28,16,30,846.0,72.0,4.9,21.8,533.0,465.17,361.23
2018,6,28,16,45,823.5,69.5,4.85,21.4,482.0,406.62,312.1
2018,6,28,17,0,801.0,67.0,4.8,21.0,431.0,347.79,261.37
2018,6,28,17,15,769.5,63.5,4.7,20.35,379.0,288.09,209.25
2018,6,28,17,30,738.0,60.0,4.6,19.7,327.0,231.26,159.04
2018,6,28,17,45,693.5,56.5,4.5,19.1,276.0,175.25,110.96
2018,6,28,18,0,649.0,53.0,4.4,18.5,225.0,124.14,70.17
2018,6,28,18,15,580.0,47.0,4.25,17.75,176.5,71.93,35.83
2018,6,28,18,30,511.0,41.0,4.1,17.0,128.0,30.72,21.26
2018,6,28,18,45,400.0,33.5,4.0,16.3,88.0,26.06,16.72
2018,6,28,19,0,289.0,26.0,3.9,15.6,48.0,21.24,10.0
2018,6,28,19,15,156.5,14.5,3.85,15.05,25.5,13.82,0.0
2018,6,28,19,30,24.0,3.0,3.8,14.5,3.0,0.0,0.0
2018,6,28,19,45,12.0,1.5,3.75,14.0,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,52.5,6.5,2.1,10.9,7.5,0.0,0.0
2018,6,29,5,0,105.0,13.0,2.1,11.0,15.0,12.39,0.0
2018,6,29,5,15,245.5,23.5,2.05,11.5,46.0,19.3,6.42
2018,6,29,5,30,386.0,34.0,2.0,12.0,77.0,27.05,17.72
2018,6,29,5,45,470.0,41.0,1.9,12.5,120.0,31.15,22.03
2018,6,29,6,0,554.0,48.0,1.8,13.0,163.0,63.72,33.11
2018,6,29,6,15,597.5,55.5,1.7,13.75,210.0,109.99,62.37
2018,6,29,6,30,641.0,63.0,1.6,14.5,257.0,161.33,102.71
2018,6,29,6,45,704.5,63.0,1.5,15.3,313.0,217.02,149.19
2018,6,29,7,0,768.0,63.0,1.4,16.1,369.0,277.36,200.72
2018,6,29,7,15,796.5,66.5,1.4,17.05,421.5,335.76,251.27
2018,6,29,7,30,825.0,70.0,1.4,18.0,474.0,397.72,303.12
2018,6,29,7,45,846.5,72.0,1.4,19.0,525.0,455.45,349.93
2018,6,29,8,0,868.0,74.0,1.4,20.0,576.0,514.07,395.47
2018,6,29,8,15,884.0,76.0,1.55,20.95,624.0,570.22,438.26
2018,6,29,8,30,900.0,78.0,1.7,21.9,672.0,626.13,479.38
2018,6,29,8,45,912.5,79.5,1.8,22.9,716.5,678.71,516.38
2018,6,29,9,0,925.0,81.0,1.9,23.9,761.0,730.15,550.37
2018,6,29,9,15,932.0,83.5,2.15,24.75,800.0,777.13,580.9
2018,6,29,9,30,939.0,86.0,2.4,25.6,839.0,822.0,609.6
2018,6,29,9,45,943.0,89.0,2.65,26.45,872.0,862.61,635.1
2018,6,29,10,0,947.0,92.0,2.9,27.3,905.0,900.49,658.53
2018,6,29,10,15,952.5,93.0,3.1,27.8,933.0,934.76,679.98
2018,6,29,10,30,958.0,94.0,3.3,28.3,961.0,966.06,699.39
2018,6,29,10,45,962.0,94.5,3.5,28.75,981.5,992.33,715.62
2018,6,29,11,0,966.0,95.0,3.7,29.2,1002.0,1015.25,729.7
2018,6,29,11,15,967.5,95.5,3.8,29.4,1015.0,1032.31,740.12
2018,6,29,11,30,969.0,96.0,3.9,29.6,1028.0,1045.76,748.33
2018,6,29,11,45,970.0,96.0,4.05,29.85,1034.0,1054.56,753.86
2018,6,29,12,0,971.0,96.0,4.2,30.1,1040.0,1059.67,757.15
2018,6,29,12,15,969.0,97.0,4.3,30.15,1038.0,1059.12,757.22
2018,6,29,12,30,967.0,98.0,4.4,30.2,1036.0,1054.87,755.07
2018,6,29,12,45,963.5,99.0,4.5,30.25,1026.0,1045.5,749.72
2018,6,29,13,0,960.0,100.0,4.6,30.3,1016.0,1032.52,742.15
2018,6,29,13,15,957.0,99.0,4.65,30.2,999.5,1014.48,731.53
2018,6,29,13,30,954.0,98.0,4.7,30.1,983.0,992.95,718.8
2018,6,29,13,45,949.0,97.5,4.7,30.0,959.0,966.73,702.66
2018,6,29,14,0,944.0,97.0,4.7,29.9,935.0,937.34,684.42
2018,6,29,14,15,937.5,95.5,4.75,29.75,904.5,902.66,663.05
2018,6,29,14,30,931.0,94.0,4.8,29.6,874.0,865.22,639.64
2018,6,29,14,45,923.0,92.5,4.8,29.4,838.0,824.04,613.26
2018,6,29,15,0,915.0,91.0,4.8,29.2,802.0,780.61,585.05
2018,6,29,15,15,904.0,89.0,4.8,29.2,760.5,732.52,552.78
2018,6,29,15,30,893.0,87.0,4.8,29.2,719.0,682.9,518.08
2018,6,29,15,45,880.0,84.5,4.8,28.55,673.5,630.26,480.49
2018,6,29,16,0,867.0,82.0,4.8,27.9,628.0,576.78,441.03
2018,6,29,16,15,850.0,79.5,4.7,27.45,579.5,520.66,397.67
2018,6,29,16,30,833.0,77.0,4.6,27.0,531.0,464.64,353.03
2018,6,29,16,45,811.0,74.0,4.55,26.5,480.5,405.33,304.68
2018,6,29,17,0,789.0,71.0,4.5,26.0,430.0,348.03,256.44
2018,6,29,17,15,758.5,67.0,4.3,25.35,378.0,288.76,205.79
2018,6,29,17,30,728.0,63.0,4.1,24.7,326.0,232.26,156.96
2018,6,29,17,45,685.0,58.0,3.95,24.0,275.0,175.62,109.41
2018,6,29,18,0,642.0,53.0,3.8,23.3,224.0,123.73,68.73
2018,6,29,18,15,576.5,47.5,3.4,22.4,176.5,72.54,35.61
2018,6,29,18,30,511.0,42.0,3.0,21.5,129.0,31.59,21.57
2018,6,29,18,45,404.5,34.0,2.6,20.55,89.0,26.52,16.77
2018,6,29,19,0,298.0,26.0,2.2,19.6,49.0,21.25,9.78
2018,6,29,19,15,160.0,14.5,2.15,19.05,26.0,13.82,0.0
2018,6,29,19,30,22.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,6,29,19,45,11.0,1.5,2.0,17.9,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.05,14.45,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.1,14.8,15.0,11.44,0.0
2018,6,30,5,15,272.0,21.5,1.3,15.6,46.0,17.41,4.69
2018,6,30,5,30,418.0,31.0,1.5,16.4,77.0,24.32,15.01
2018,6,30,5,45,505.5,37.5,1.65,17.25,121.5,28.17,18.95
2018,6,30,6,0,593.0,44.0,1.8,18.1,166.0,63.85,31.66
2018,6,30,6,15,648.0,48.5,1.7,19.0,215.5,110.56,59.48
2018,6,30,6,30,703.0,53.0,1.6,19.9,265.0,163.72,99.85
2018,6,30,6,45,740.0,57.0,1.45,20.85,317.0,218.59,145.89
2018,6,30,7,0,777.0,61.0,1.3,21.8,369.0,277.3,195.85
2018,6,30,7,15,803.5,63.5,1.1,22.85,420.5,336.16,245.19
2018,6,30,7,30,830.0,66.0,0.9,23.9,472.0,395.16,292.69
2018,6,30,7,45,849.5,68.5,0.75,24.95,522.5,452.74,337.02
2018,6,30,8,0,869.0,71.0,0.6,26.0,573.0,511.0,379.35
2018,6,30,8,15,884.0,73.0,0.7,26.75,620.5,566.67,420.24
2018,6,30,8,30,899.0,75.0,0.8,27.5,668.0,621.99,459.47
2018,6,30,8,45,910.5,77.0,0.95,28.25,712.0,674.41,495.96
2018,6,30,9,0,922.0,79.0,1.1,29.0,756.0,725.6,529.58
2018,6,30,9,15,931.0,80.0,1.2,29.6,795.0,772.46,558.5
2018,6,30,9,30,940.0,81.0,1.3,30.2,834.0,817.38,585.78
2018,6,30,9,45,947.0,82.0,1.35,30.75,867.5,858.5,609.83
2018,6,30,10,0,954.0,83.0,1.4,31.3,901.0,897.09,632.02
2018,6,30,10,15,959.0,84.0,1.55,31.65,928.5,931.19,653.01
2018,6,30,10,30,964.0,85.0,1.7,32.0,956.0,962.28,672.07
2018,6,30,10,45,967.0,85.5,1.8,32.4,976.5,987.81,686.94
2018,6,30,11,0,970.0,86.0,1.9,32.8,997.0,1009.95,699.76
2018,6,30,11,15,971.5,87.0,2.05,33.0,1010.0,1027.65,711.09
2018,6,30,11,30,973.0,88.0,2.2,33.2,1023.0,1041.72,720.29
2018,6,30,11,45,973.0,88.5,2.35,33.4,1028.5,1050.13,726.12
2018,6,30,12,0,973.0,89.0,2.5,33.6,1034.0,1054.83,729.79
2018,6,30,12,15,971.0,90.0,2.65,33.6,1032.0,1054.33,730.95
2018,6,30,12,30,969.0,91.0,2.8,33.6,1030.0,1050.13,729.91
2018,6,30,12,45,965.5,92.0,2.95,33.65,1020.5,1040.78,725.6
2018,6,30,13,0,962.0,93.0,3.1,33.7,1011.0,1027.82,719.07
2018,6,30,13,15,958.5,92.5,3.25,33.55,994.5,1009.8,709.95
2018,6,30,13,30,955.0,92.0,3.4,33.4,978.0,988.32,698.58
2018,6,30,13,45,950.0,92.0,3.5,33.3,954.5,962.6,683.95
2018,6,30,14,0,945.0,92.0,3.6,33.2,931.0,933.72,667.2
2018,6,30,14,15,939.0,90.5,3.7,32.95,901.0,899.46,647.19
2018,6,30,14,30,933.0,89.0,3.8,32.7,871.0,862.41,625.11
2018,6,30,14,45,924.5,88.0,3.9,32.5,835.0,821.28,599.89
2018,6,30,15,0,916.0,87.0,4.0,32.3,799.0,777.94,572.8
2018,6,30,15,15,905.5,85.5,4.0,32.3,758.0,730.69,541.82
2018,6,30,15,30,895.0,84.0,4.0,32.3,717.0,681.85,508.55
2018,6,30,15,45,879.5,83.0,4.05,31.65,671.5,629.08,471.73
2018,6,30,16,0,864.0,82.0,4.1,31.0,626.0,575.69,433.2
2018,6,30,16,15,845.0,80.0,4.05,30.5,577.0,519.17,390.6
2018,6,30,16,30,826.0,78.0,4.0,30.0,528.0,462.96,346.81
2018,6,30,16,45,802.5,74.5,4.0,29.5,477.0,402.93,298.84
2018,6,30,17,0,779.0,71.0,4.0,29.0,426.0,345.06,251.02
2018,6,30,17,15,746.5,68.0,3.9,28.25,374.5,286.7,202.04
2018,6,30,17,30,714.0,65.0,3.8,27.5,323.0,231.33,154.94
2018,6,30,17,45,669.5,60.0,3.7,26.75,272.0,175.19,108.49
2018,6,30,18,0,625.0,55.0,3.6,26.0,221.0,121.69,67.0
2018,6,30,18,15,557.0,49.0,3.4,24.95,173.5,73.03,36.15
2018,6,30,18,30,489.0,43.0,3.2,23.9,126.0,32.44,22.04
2018,6,30,18,45,382.5,34.5,2.95,22.85,86.5,26.96,16.95
2018,6,30,19,0,276.0,26.0,2.7,21.8,47.0,21.24,9.63
2018,6,30,19,15,148.0,14.0,2.6,21.1,24.5,13.34,0.0
2018,6,30,19,30,20.0,2.0,2.5,20.4,2.0,0.0,0.0
2018,6,30,19,45,10.0,1.0,2.4,19.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,4,45,41.0,5.0,1.55,15.1,6.0,0.0,0.0
2018,7,1,5,0,82.0,10.0,1.6,15.3,12.0,9.53,0.0
2018,7,1,5,15,199.0,22.0,1.75,15.9,40.5,17.92,4.52
2018,7,1,5,30,316.0,34.0,1.9,16.5,69.0,27.12,17.33
2018,7,1,5,45,395.0,43.5,2.0,17.05,109.5,33.43,23.53
2018,7,1,6,0,474.0,53.0,2.1,17.6,150.0,63.48,34.88
2018,7,1,6,15,491.5,65.0,2.15,18.35,190.0,106.39,62.83
2018,7,1,6,30,509.0,77.0,2.2,19.1,230.0,151.41,98.47
2018,7,1,6,45,583.5,79.5,2.2,19.8,286.0,202.25,139.39
2018,7,1,7,0,658.0,82.0,2.2,20.5,342.0,261.4,188.45
2018,7,1,7,15,701.0,84.0,2.2,21.3,395.5,317.4,235.9
2018,7,1,7,30,744.0,86.0,2.2,22.1,449.0,378.87,286.67
2018,7,1,7,45,766.5,89.5,2.2,22.9,498.5,434.6,331.84
2018,7,1,8,0,789.0,93.0,2.2,23.7,548.0,491.51,376.28
2018,7,1,8,15,807.0,96.5,2.25,24.4,595.5,546.81,418.25
2018,7,1,8,30,825.0,100.0,2.3,25.1,643.0,602.25,458.87
2018,7,1,8,45,838.5,102.5,2.3,25.75,686.5,652.36,494.31
2018,7,1,9,0,852.0,105.0,2.3,26.4,730.0,702.33,528.52
2018,7,1,9,15,862.0,107.0,2.4,27.05,768.5,748.09,557.83
2018,7,1,9,30,872.0,109.0,2.5,27.7,807.0,792.16,585.49
2018,7,1,9,45,879.5,111.5,2.55,28.3,840.5,832.78,610.26
2018,7,1,10,0,887.0,114.0,2.6,28.9,874.0,871.1,633.21
2018,7,1,10,15,893.0,115.0,2.65,29.4,901.0,904.12,652.73
2018,7,1,10,30,899.0,116.0,2.7,29.9,928.0,934.39,670.35
2018,7,1,10,45,903.0,117.0,2.8,30.35,948.5,959.88,685.36
2018,7,1,11,0,907.0,118.0,2.9,30.8,969.0,982.23,698.39
2018,7,1,11,15,909.5,118.5,3.0,31.05,982.0,999.4,708.74
2018,7,1,11,30,912.0,119.0,3.1,31.3,995.0,1013.2,717.05
2018,7,1,11,45,913.0,119.5,3.2,31.5,1001.5,1022.1,722.53
2018,7,1,12,0,914.0,120.0,3.3,31.7,1008.0,1027.54,725.95
2018,7,1,12,15,908.5,123.0,3.4,31.7,1004.5,1025.52,725.37
2018,7,1,12,30,903.0,126.0,3.5,31.7,1001.0,1020.06,722.76
2018,7,1,12,45,894.0,130.0,3.6,31.7,990.0,1008.76,716.53
2018,7,1,13,0,885.0,134.0,3.7,31.7,979.0,994.22,708.31
2018,7,1,13,15,880.5,134.0,3.8,31.5,962.5,976.96,698.94
2018,7,1,13,30,876.0,134.0,3.9,31.3,946.0,956.55,687.52
2018,7,1,13,45,869.5,133.5,3.95,31.15,922.5,930.77,672.15
2018,7,1,14,0,863.0,133.0,4.0,31.0,899.0,902.15,654.87
2018,7,1,14,15,855.0,131.5,4.05,30.7,869.5,868.6,634.59
2018,7,1,14,30,847.0,130.0,4.1,30.4,840.0,832.63,612.49
2018,7,1,14,45,836.0,129.0,4.1,30.05,804.5,796.19,589.76
2018,7,1,15,0,825.0,128.0,4.1,29.7,769.0,753.76,562.64
2018,7,1,15,15,812.0,125.5,4.1,29.7,728.5,706.87,530.79
2018,7,1,15,30,799.0,123.0,4.1,29.7,688.0,658.83,496.46
2018,7,1,15,45,782.5,120.0,4.05,28.9,643.5,607.25,460.13
2018,7,1,16,0,766.0,117.0,4.0,28.1,599.0,555.38,422.45
2018,7,1,16,15,744.5,113.0,3.9,27.55,551.0,499.94,380.42
2018,7,1,16,30,723.0,109.0,3.8,27.0,503.0,444.09,336.84
2018,7,1,16,45,695.5,104.0,3.75,26.45,453.0,386.81,290.96
2018,7,1,17,0,668.0,99.0,3.7,25.9,403.0,331.55,245.38
2018,7,1,17,15,632.5,93.0,3.55,25.2,353.0,275.28,198.33
2018,7,1,17,30,597.0,87.0,3.4,24.5,303.0,222.49,153.69
2018,7,1,17,45,548.5,79.5,3.3,23.8,254.0,169.73,110.31
2018,7,1,18,0,500.0,72.0,3.2,23.1,205.0,122.5,73.74
2018,7,1,18,15,432.5,62.5,3.05,22.35,160.0,77.99,44.59
2018,7,1,18,30,365.0,53.0,2.9,21.6,115.0,40.46,29.16
2018,7,1,18,45,271.5,40.5,2.75,20.8,78.0,31.35,20.81
2018,7,1,19,0,178.0,28.0,2.6,20.0,41.0,22.08,10.32
2018,7,1,19,15,94.0,15.0,2.55,19.5,21.5,14.3,0.0
2018,7,1,19,30,10.0,2.0,2.5,19.0,2.0,0.0,0.0
2018,7,1,19,45,5.0,1.0,2.45,18.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
