Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,21,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,12,4,45,13.5,3.0,1.25,16.7,3.0,0.0,0.0
2018,7,12,5,0,27.0,6.0,1.4,16.9,6.0,5.72,0.0
2018,7,12,5,15,91.0,18.5,1.5,17.3,25.5,14.69,0.0
2018,7,12,5,30,155.0,31.0,1.6,17.7,45.0,24.19,14.0
2018,7,12,5,45,120.0,46.5,1.7,18.1,61.5,37.56,26.75
2018,7,12,6,0,85.0,62.0,1.8,18.5,78.0,55.9,39.22
2018,7,12,6,15,114.5,82.0,1.8,19.0,110.5,82.46,58.74
2018,7,12,6,30,144.0,102.0,1.8,19.5,143.0,112.93,82.28
2018,7,12,6,45,200.5,117.5,1.8,19.95,187.0,148.61,109.72
2018,7,12,7,0,257.0,133.0,1.8,20.4,231.0,191.79,143.96
2018,7,12,7,15,340.5,143.0,1.9,21.0,292.5,246.41,187.05
2018,7,12,7,30,424.0,153.0,2.0,21.6,354.0,309.72,237.12
2018,7,12,7,45,321.5,187.5,2.1,22.2,349.5,320.2,247.23
2018,7,12,8,0,219.0,222.0,2.2,22.8,345.0,321.0,248.24
2018,7,12,8,15,299.5,224.5,2.25,23.25,409.0,380.99,294.31
2018,7,12,8,30,380.0,227.0,2.3,23.7,473.0,452.46,348.08
2018,7,12,8,45,414.0,242.0,2.4,24.2,527.0,509.36,389.59
2018,7,12,9,0,448.0,257.0,2.5,24.7,581.0,568.47,431.91
2018,7,12,9,15,561.5,222.5,2.55,25.15,651.0,642.23,485.68
2018,7,12,9,30,675.0,188.0,2.6,25.6,721.0,721.12,541.9
2018,7,12,9,45,728.0,171.0,2.7,26.05,768.5,773.78,577.51
2018,7,12,10,0,781.0,154.0,2.8,26.5,816.0,825.41,610.82
2018,7,12,10,15,771.5,166.5,2.9,26.95,838.5,854.24,628.47
2018,7,12,10,30,762.0,179.0,3.0,27.4,861.0,879.73,644.0
2018,7,12,10,45,785.5,168.5,3.05,27.8,886.0,909.91,662.38
2018,7,12,11,0,809.0,158.0,3.1,28.2,911.0,937.98,679.25
2018,7,12,11,15,826.5,149.5,3.1,28.4,929.0,952.0,687.15
2018,7,12,11,30,844.0,141.0,3.1,28.6,947.0,971.25,698.6
2018,7,12,11,45,846.0,141.0,3.1,28.8,953.5,980.54,703.61
2018,7,12,12,0,848.0,141.0,3.1,29.0,960.0,986.61,706.73
2018,7,12,12,15,850.0,139.5,3.0,28.95,960.0,987.99,706.89
2018,7,12,12,30,852.0,138.0,2.9,28.9,960.0,986.1,705.08
2018,7,12,12,45,847.5,140.0,2.8,28.9,951.5,977.92,699.23
2018,7,12,13,0,843.0,142.0,2.7,28.9,943.0,966.55,691.48
2018,7,12,13,15,841.5,139.5,2.6,28.95,928.0,950.6,680.77
2018,7,12,13,30,840.0,137.0,2.5,29.0,913.0,931.49,668.15
2018,7,12,13,45,844.0,130.0,2.4,29.05,893.0,909.95,654.05
2018,7,12,14,0,848.0,123.0,2.3,29.1,873.0,885.09,637.87
2018,7,12,14,15,842.5,120.0,2.25,29.15,844.5,852.72,617.25
2018,7,12,14,30,837.0,117.0,2.2,29.2,816.0,817.79,594.94
2018,7,12,14,45,788.0,135.0,2.15,29.25,770.5,770.46,564.24
2018,7,12,15,0,739.0,153.0,2.1,29.3,725.0,719.83,530.91
2018,7,12,15,15,758.0,133.5,2.1,29.3,693.5,682.42,506.24
2018,7,12,15,30,777.0,114.0,2.1,29.3,662.0,641.15,478.1
2018,7,12,15,45,688.0,140.0,2.05,29.2,601.5,573.78,429.11
2018,7,12,16,0,599.0,166.0,2.0,29.1,541.0,512.28,383.65
2018,7,12,16,15,566.0,153.0,2.05,28.85,485.0,449.8,338.03
2018,7,12,16,30,533.0,140.0,2.1,28.6,429.0,389.72,292.83
2018,7,12,16,45,558.0,115.0,2.1,28.4,391.0,344.98,257.33
2018,7,12,17,0,583.0,90.0,2.1,28.2,353.0,296.76,217.5
2018,7,12,17,15,596.0,83.0,2.1,27.65,323.0,258.66,184.27
2018,7,12,17,30,609.0,76.0,2.1,27.1,293.0,218.48,148.51
2018,7,12,17,45,558.0,70.0,2.1,26.55,244.5,165.54,105.34
2018,7,12,18,0,507.0,64.0,2.1,26.0,196.0,118.38,69.08
2018,7,12,18,15,434.5,56.5,2.0,25.25,152.0,74.47,40.69
2018,7,12,18,30,362.0,49.0,1.9,24.5,108.0,39.35,27.78
2018,7,12,18,45,237.5,37.5,1.8,23.75,71.0,29.05,18.46
2018,7,12,19,0,113.0,26.0,1.7,23.0,34.0,20.53,7.44
2018,7,12,19,15,60.5,14.0,1.7,22.5,18.0,13.34,0.0
2018,7,12,19,30,8.0,2.0,1.7,22.0,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.7,21.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,4,45,6.5,1.5,1.45,16.45,1.5,0.0,0.0
2018,7,13,5,0,13.0,3.0,1.4,16.5,3.0,2.86,0.0
2018,7,13,5,15,109.5,17.0,1.3,16.95,26.0,13.48,0.0
2018,7,13,5,30,206.0,31.0,1.2,17.4,49.0,24.27,13.96
2018,7,13,5,45,145.5,31.0,1.15,17.85,48.0,23.39,14.56
2018,7,13,6,0,85.0,31.0,1.1,18.3,47.0,29.09,16.97
2018,7,13,6,15,43.5,47.0,1.0,18.85,55.5,46.67,31.89
2018,7,13,6,30,2.0,63.0,0.9,19.4,64.0,58.73,43.64
2018,7,13,6,45,158.0,94.0,0.85,19.95,154.0,118.87,87.04
2018,7,13,7,0,314.0,125.0,0.8,20.5,244.0,199.89,148.16
2018,7,13,7,15,498.0,108.5,0.75,21.25,329.0,267.93,199.14
2018,7,13,7,30,682.0,92.0,0.7,22.0,414.0,353.44,264.41
2018,7,13,7,45,717.0,93.0,0.65,22.75,465.0,410.7,309.16
2018,7,13,8,0,752.0,94.0,0.6,23.5,516.0,469.12,353.23
2018,7,13,8,15,771.5,96.5,0.55,24.3,562.5,522.83,392.03
2018,7,13,8,30,791.0,99.0,0.5,25.1,609.0,576.91,429.41
2018,7,13,8,45,806.5,100.5,0.45,25.9,652.0,627.48,462.79
2018,7,13,9,0,822.0,102.0,0.4,26.7,695.0,675.7,493.27
2018,7,13,9,15,830.5,106.0,0.5,27.4,733.5,721.67,522.09
2018,7,13,9,30,839.0,110.0,0.6,28.1,772.0,765.93,549.13
2018,7,13,9,45,844.0,114.0,0.65,28.8,804.5,805.44,572.02
2018,7,13,10,0,849.0,118.0,0.7,29.5,837.0,842.57,593.16
2018,7,13,10,15,856.5,118.5,0.85,30.0,864.5,875.91,613.87
2018,7,13,10,30,864.0,119.0,1.0,30.5,892.0,906.69,632.91
2018,7,13,10,45,870.0,119.5,1.15,31.05,913.5,933.35,649.2
2018,7,13,11,0,876.0,120.0,1.3,31.6,935.0,957.07,663.64
2018,7,13,11,15,879.5,120.0,1.45,31.9,949.0,974.8,675.09
2018,7,13,11,30,883.0,120.0,1.6,32.2,963.0,989.28,684.62
2018,7,13,11,45,886.0,119.5,1.75,32.55,970.0,999.46,691.42
2018,7,13,12,0,889.0,119.0,1.9,32.9,977.0,1006.27,696.21
2018,7,13,12,15,891.0,117.5,2.05,33.0,977.0,1007.68,698.47
2018,7,13,12,30,893.0,116.0,2.2,33.1,977.0,1005.66,698.67
2018,7,13,12,45,895.0,113.0,2.3,33.2,969.5,998.68,695.35
2018,7,13,13,0,897.0,110.0,2.4,33.3,962.0,988.21,689.94
2018,7,13,13,15,894.5,109.0,2.5,33.25,946.5,971.93,681.38
2018,7,13,13,30,892.0,108.0,2.6,33.2,931.0,952.34,670.75
2018,7,13,13,45,888.0,106.5,2.7,33.15,909.0,927.65,656.83
2018,7,13,14,0,884.0,105.0,2.8,33.1,887.0,899.91,640.88
2018,7,13,14,15,878.0,103.5,2.85,32.9,858.5,867.53,621.82
2018,7,13,14,30,872.0,102.0,2.9,32.7,830.0,832.51,600.87
2018,7,13,14,45,864.0,99.5,2.95,32.55,795.0,792.43,576.2
2018,7,13,15,0,856.0,97.0,3.0,32.4,760.0,750.23,549.79
2018,7,13,15,15,844.5,96.0,3.0,32.4,720.5,705.12,520.49
2018,7,13,15,30,833.0,95.0,3.0,32.4,681.0,658.6,488.9
2018,7,13,15,45,819.0,92.0,3.1,31.8,637.0,607.39,453.75
2018,7,13,16,0,805.0,89.0,3.2,31.2,593.0,555.95,417.14
2018,7,13,16,15,787.0,86.0,3.25,30.75,546.0,501.16,376.39
2018,7,13,16,30,769.0,83.0,3.3,30.3,499.0,446.69,334.45
2018,7,13,16,45,744.5,79.5,3.35,29.8,449.5,389.62,289.21
2018,7,13,17,0,720.0,76.0,3.4,29.3,400.0,334.13,243.76
2018,7,13,17,15,687.5,71.5,3.4,28.6,350.0,277.14,196.33
2018,7,13,17,30,655.0,67.0,3.4,27.9,300.0,221.39,149.33
2018,7,13,17,45,608.5,62.0,3.4,27.15,251.5,167.54,104.93
2018,7,13,18,0,562.0,57.0,3.4,26.4,203.0,118.87,67.16
2018,7,13,18,15,492.5,50.0,3.3,25.55,157.5,72.33,37.0
2018,7,13,18,30,423.0,43.0,3.2,24.7,112.0,34.1,23.29
2018,7,13,18,45,318.0,34.0,3.1,23.8,75.5,26.86,16.6
2018,7,13,19,0,213.0,25.0,3.0,22.9,39.0,20.71,7.19
2018,7,13,19,15,112.5,13.5,2.95,22.3,20.5,12.87,0.0
2018,7,13,19,30,12.0,2.0,2.9,21.7,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,21.1,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,45,19.0,2.5,1.9,15.35,2.5,0.0,0.0
2018,7,14,5,0,38.0,5.0,1.9,15.4,5.0,4.77,0.0
2018,7,14,5,15,159.5,17.0,1.9,15.9,29.5,16.2,0.0
2018,7,14,5,30,281.0,29.0,1.9,16.4,54.0,23.48,13.22
2018,7,14,5,45,377.5,37.5,1.9,16.85,93.5,29.04,19.48
2018,7,14,6,0,474.0,46.0,1.9,17.3,133.0,51.03,27.38
2018,7,14,6,15,514.5,54.5,1.9,18.0,176.0,92.95,51.58
2018,7,14,6,30,555.0,63.0,1.9,18.7,219.0,139.7,86.75
2018,7,14,6,45,613.5,66.5,1.9,19.4,271.0,190.29,128.02
2018,7,14,7,0,672.0,70.0,1.9,20.1,323.0,249.09,177.59
2018,7,14,7,15,711.0,72.0,1.9,20.9,375.0,304.32,224.89
2018,7,14,7,30,750.0,74.0,1.9,21.7,427.0,363.18,274.14
2018,7,14,7,45,773.5,77.0,1.95,22.45,476.5,419.53,320.37
2018,7,14,8,0,797.0,80.0,2.0,23.2,526.0,477.2,365.98
2018,7,14,8,15,815.0,82.0,2.0,24.05,573.0,531.8,407.4
2018,7,14,8,30,833.0,84.0,2.0,24.9,620.0,586.18,447.11
2018,7,14,8,45,847.0,86.0,2.0,25.7,664.0,637.82,483.48
2018,7,14,9,0,861.0,88.0,2.0,26.5,708.0,688.63,517.73
2018,7,14,9,15,871.5,89.5,2.05,27.2,747.0,735.28,547.08
2018,7,14,9,30,882.0,91.0,2.1,27.9,786.0,780.3,574.84
2018,7,14,9,45,890.0,92.5,2.2,28.55,820.0,821.4,600.07
2018,7,14,10,0,898.0,94.0,2.3,29.2,854.0,860.21,623.52
2018,7,14,10,15,904.5,95.0,2.35,29.75,882.0,894.72,643.78
2018,7,14,10,30,911.0,96.0,2.4,30.3,910.0,926.46,662.12
2018,7,14,10,45,916.0,96.5,2.45,30.85,931.5,953.37,677.27
2018,7,14,11,0,921.0,97.0,2.5,31.4,953.0,977.13,690.4
2018,7,14,11,15,924.0,96.5,2.6,31.65,966.5,994.67,700.94
2018,7,14,11,30,927.0,96.0,2.7,31.9,980.0,1008.78,709.45
2018,7,14,11,45,928.5,96.5,2.8,32.15,987.0,1018.92,715.58
2018,7,14,12,0,930.0,97.0,2.9,32.4,994.0,1025.49,719.6
2018,7,14,12,15,930.0,97.0,3.0,32.45,993.5,1026.48,720.83
2018,7,14,12,30,930.0,97.0,3.1,32.5,993.0,1023.87,719.95
2018,7,14,12,45,929.0,96.5,3.2,32.6,985.0,1016.16,715.83
2018,7,14,13,0,928.0,96.0,3.3,32.7,977.0,1004.9,709.56
2018,7,14,13,15,925.0,95.5,3.35,32.6,961.5,988.18,700.12
2018,7,14,13,30,922.0,95.0,3.4,32.5,946.0,968.05,688.56
2018,7,14,13,45,917.5,94.5,3.5,32.45,923.5,943.24,674.18
2018,7,14,14,0,913.0,94.0,3.6,32.4,901.0,915.29,657.69
2018,7,14,14,15,907.0,93.0,3.7,32.1,872.0,882.56,638.59
2018,7,14,14,30,901.0,92.0,3.8,31.8,843.0,847.1,617.46
2018,7,14,14,45,893.0,90.5,3.85,31.55,808.0,806.98,592.57
2018,7,14,15,0,885.0,89.0,3.9,31.3,773.0,764.65,565.87
2018,7,14,15,15,874.5,87.0,3.9,31.3,733.0,718.03,535.11
2018,7,14,15,30,864.0,85.0,3.9,31.3,693.0,669.86,502.37
2018,7,14,15,45,850.5,83.0,4.0,30.4,648.5,618.51,467.05
2018,7,14,16,0,837.0,81.0,4.1,29.5,604.0,566.38,429.82
2018,7,14,16,15,819.0,79.0,4.1,28.85,556.5,511.39,388.43
2018,7,14,16,30,801.0,77.0,4.1,28.2,509.0,456.09,345.35
2018,7,14,16,45,778.0,73.5,4.05,27.6,459.0,397.89,298.5
2018,7,14,17,0,755.0,70.0,4.0,27.0,409.0,341.06,251.24
2018,7,14,17,15,723.0,66.0,3.95,26.25,358.0,282.69,201.93
2018,7,14,17,30,691.0,62.0,3.9,25.5,307.0,227.29,154.39
2018,7,14,17,45,646.0,57.5,3.85,24.75,257.5,172.25,108.29
2018,7,14,18,0,601.0,53.0,3.8,24.0,208.0,120.13,67.21
2018,7,14,18,15,533.5,47.0,3.65,23.3,162.0,72.28,35.97
2018,7,14,18,30,466.0,41.0,3.5,22.6,116.0,32.47,22.12
2018,7,14,18,45,360.0,32.0,3.4,21.85,78.0,25.08,15.26
2018,7,14,19,0,254.0,23.0,3.3,21.1,40.0,18.8,5.71
2018,7,14,19,15,135.5,13.0,3.2,20.6,21.0,12.39,0.0
2018,7,14,19,30,17.0,3.0,3.1,20.1,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.05,19.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,13.95,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.77,0.0
2018,7,15,5,15,191.5,16.0,1.55,14.6,30.5,15.25,0.0
2018,7,15,5,30,333.0,27.0,1.5,15.1,56.0,21.69,11.71
2018,7,15,5,45,431.0,34.0,1.45,15.65,96.5,26.02,16.96
2018,7,15,6,0,529.0,41.0,1.4,16.2,137.0,47.83,23.96
2018,7,15,6,15,576.0,47.5,1.45,17.05,182.5,91.78,48.38
2018,7,15,6,30,623.0,54.0,1.5,17.9,228.0,143.23,86.9
2018,7,15,6,45,649.5,62.0,1.5,18.75,276.0,195.09,130.64
2018,7,15,7,0,676.0,70.0,1.5,19.6,324.0,249.73,177.93
2018,7,15,7,15,737.0,67.5,1.55,20.45,381.5,308.03,227.15
2018,7,15,7,30,798.0,65.0,1.6,21.3,439.0,373.55,281.28
2018,7,15,7,45,820.5,67.0,1.6,22.1,489.5,430.76,328.01
2018,7,15,8,0,843.0,69.0,1.6,22.9,540.0,489.07,373.79
2018,7,15,8,15,860.5,71.0,1.6,23.75,588.5,545.45,416.27
2018,7,15,8,30,878.0,73.0,1.6,24.6,637.0,601.82,457.04
2018,7,15,8,45,891.0,74.5,1.65,25.5,681.5,654.48,493.87
2018,7,15,9,0,904.0,76.0,1.7,26.4,726.0,706.14,527.91
2018,7,15,9,15,911.0,79.5,1.8,27.1,765.5,754.14,558.18
2018,7,15,9,30,918.0,83.0,1.9,27.8,805.0,800.12,586.63
2018,7,15,9,45,921.5,86.5,2.0,28.45,838.5,840.99,611.46
2018,7,15,10,0,925.0,90.0,2.1,29.1,872.0,879.17,634.28
2018,7,15,10,15,932.0,91.0,2.2,29.7,901.0,915.0,655.52
2018,7,15,10,30,939.0,92.0,2.3,30.3,930.0,948.01,674.79
2018,7,15,10,45,944.0,92.5,2.4,30.85,952.0,975.64,690.71
2018,7,15,11,0,949.0,93.0,2.5,31.4,974.0,1000.02,704.58
2018,7,15,11,15,953.0,92.5,2.6,31.65,989.0,1019.04,715.98
2018,7,15,11,30,957.0,92.0,2.7,31.9,1004.0,1034.54,725.29
2018,7,15,11,45,959.0,92.5,2.85,32.1,1011.5,1045.49,732.49
2018,7,15,12,0,961.0,93.0,3.0,32.3,1019.0,1052.74,737.5
2018,7,15,12,15,959.5,94.0,3.1,32.3,1018.0,1053.31,738.62
2018,7,15,12,30,958.0,95.0,3.2,32.3,1017.0,1050.16,737.58
2018,7,15,12,45,955.0,96.0,3.3,32.35,1008.5,1041.83,733.25
2018,7,15,13,0,952.0,97.0,3.4,32.4,1000.0,1029.87,726.73
2018,7,15,13,15,949.5,96.0,3.5,32.3,984.0,1012.78,717.48
2018,7,15,13,30,947.0,95.0,3.6,32.2,968.0,992.17,706.0
2018,7,15,13,45,943.5,94.0,3.65,32.05,945.5,967.22,691.52
2018,7,15,14,0,940.0,93.0,3.7,31.9,923.0,938.99,674.89
2018,7,15,14,15,934.5,91.5,3.75,31.65,893.5,905.38,654.92
2018,7,15,14,30,929.0,90.0,3.8,31.4,864.0,868.92,632.88
2018,7,15,14,45,921.5,88.5,3.9,31.15,828.5,828.18,607.95
2018,7,15,15,0,914.0,87.0,4.0,30.9,793.0,785.1,581.08
2018,7,15,15,15,903.5,85.5,4.0,30.9,752.0,737.75,549.91
2018,7,15,15,30,893.0,84.0,4.0,30.9,711.0,688.77,516.84
2018,7,15,15,45,879.5,81.5,4.05,30.0,665.5,635.52,480.14
2018,7,15,16,0,866.0,79.0,4.1,29.1,620.0,581.43,441.46
2018,7,15,16,15,849.5,76.5,4.1,28.5,571.5,525.21,399.12
2018,7,15,16,30,833.0,74.0,4.1,27.9,523.0,468.99,355.24
2018,7,15,16,45,810.0,70.5,4.1,27.35,471.5,408.46,306.54
2018,7,15,17,0,787.0,67.0,4.1,26.8,420.0,349.8,257.71
2018,7,15,17,15,755.0,63.5,4.0,26.0,368.0,290.05,207.11
2018,7,15,17,30,723.0,60.0,3.9,25.2,316.0,233.23,158.21
2018,7,15,17,45,678.0,55.5,3.8,24.45,265.0,176.27,110.34
2018,7,15,18,0,633.0,51.0,3.7,23.7,214.0,124.33,69.33
2018,7,15,18,15,563.5,45.5,3.6,22.85,166.5,72.84,35.51
2018,7,15,18,30,494.0,40.0,3.5,22.0,119.0,31.65,21.47
2018,7,15,18,45,382.0,32.0,3.35,21.15,80.0,25.17,15.35
2018,7,15,19,0,270.0,24.0,3.2,20.3,41.0,19.89,5.93
2018,7,15,19,15,143.5,13.5,3.15,19.8,21.5,12.87,0.0
2018,7,15,19,30,17.0,3.0,3.1,19.3,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.05,18.75,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,2.5,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,50.0,5.0,1.9,13.7,5.0,4.77,0.0
2018,7,16,5,15,195.0,16.0,1.9,14.25,30.5,15.25,0.0
2018,7,16,5,30,340.0,27.0,1.9,14.8,56.0,21.8,11.62
2018,7,16,5,45,441.5,34.0,1.95,15.35,97.5,26.12,17.03
2018,7,16,6,0,543.0,41.0,2.0,15.9,139.0,47.75,23.91
2018,7,16,6,15,477.0,55.0,1.95,16.75,161.0,89.18,50.34
2018,7,16,6,30,411.0,69.0,1.9,17.6,183.0,122.87,79.46
2018,7,16,6,45,452.0,83.5,1.9,18.4,232.5,171.49,119.37
2018,7,16,7,0,493.0,98.0,1.9,19.2,282.0,224.84,164.1
2018,7,16,7,15,629.0,87.5,1.9,20.05,358.0,290.04,216.12
2018,7,16,7,30,765.0,77.0,1.9,20.9,434.0,371.14,280.86
2018,7,16,7,45,811.5,73.5,1.95,21.75,491.0,432.11,330.4
2018,7,16,8,0,858.0,70.0,2.0,22.6,548.0,497.17,381.53
2018,7,16,8,15,874.5,72.0,2.05,23.55,596.5,553.85,424.57
2018,7,16,8,30,891.0,74.0,2.1,24.5,645.0,610.4,465.88
2018,7,16,8,45,904.5,75.0,2.1,25.4,690.0,663.57,503.12
2018,7,16,9,0,918.0,76.0,2.1,26.3,735.0,715.74,537.42
2018,7,16,9,15,927.0,78.5,2.2,27.1,775.5,764.87,568.32
2018,7,16,9,30,936.0,81.0,2.3,27.9,816.0,812.08,597.42
2018,7,16,9,45,942.5,82.5,2.35,28.65,850.5,854.09,622.38
2018,7,16,10,0,949.0,84.0,2.4,29.4,885.0,893.54,645.34
2018,7,16,10,15,954.5,85.0,2.45,30.0,913.5,928.86,665.75
2018,7,16,10,30,960.0,86.0,2.5,30.6,942.0,961.19,684.08
2018,7,16,10,45,964.0,86.5,2.55,31.2,963.5,988.45,699.1
2018,7,16,11,0,968.0,87.0,2.6,31.8,985.0,1012.34,711.98
2018,7,16,11,15,970.0,87.5,2.7,32.15,999.0,1030.8,722.69
2018,7,16,11,30,972.0,88.0,2.8,32.5,1013.0,1045.63,731.24
2018,7,16,11,45,973.5,88.0,2.9,32.8,1020.0,1055.74,737.12
2018,7,16,12,0,975.0,88.0,3.0,33.1,1027.0,1062.1,740.81
2018,7,16,12,15,973.0,89.5,3.1,33.15,1026.0,1062.73,741.84
2018,7,16,12,30,971.0,91.0,3.2,33.2,1025.0,1059.57,740.66
2018,7,16,12,45,967.5,92.0,3.35,33.2,1016.0,1050.68,736.57
2018,7,16,13,0,964.0,93.0,3.5,33.2,1007.0,1038.1,730.22
2018,7,16,13,15,961.5,92.5,3.55,33.1,991.0,1021.35,720.86
2018,7,16,13,30,959.0,92.0,3.6,33.0,975.0,1001.03,709.29
2018,7,16,13,45,954.5,91.5,3.65,32.9,952.0,975.39,694.33
2018,7,16,14,0,950.0,91.0,3.7,32.8,929.0,946.48,677.24
2018,7,16,14,15,944.5,89.5,3.7,32.6,899.5,912.57,656.8
2018,7,16,14,30,939.0,88.0,3.7,32.4,870.0,875.75,634.32
2018,7,16,14,45,931.5,87.0,3.75,32.2,834.5,835.14,609.35
2018,7,16,15,0,924.0,86.0,3.8,32.0,799.0,792.16,582.48
2018,7,16,15,15,914.0,84.0,3.8,32.0,757.5,744.21,551.2
2018,7,16,15,30,904.0,82.0,3.8,32.0,716.0,694.56,518.08
2018,7,16,15,45,891.0,80.0,3.75,31.35,670.5,641.58,481.12
2018,7,16,16,0,878.0,78.0,3.7,30.7,625.0,587.68,442.28
2018,7,16,16,15,861.0,75.5,3.65,30.25,576.0,530.53,399.4
2018,7,16,16,30,844.0,73.0,3.6,29.8,527.0,473.43,355.08
2018,7,16,16,45,821.0,70.0,3.55,29.35,475.5,413.66,307.29
2018,7,16,17,0,798.0,67.0,3.5,28.9,424.0,353.92,258.03
2018,7,16,17,15,766.0,63.5,3.4,28.2,371.5,293.48,207.36
2018,7,16,17,30,734.0,60.0,3.3,27.5,319.0,235.96,158.34
2018,7,16,17,45,688.0,56.0,3.2,26.8,267.5,178.59,110.63
2018,7,16,18,0,642.0,52.0,3.1,26.1,216.0,126.36,69.85
2018,7,16,18,15,572.0,46.0,2.85,25.1,167.5,73.76,35.64
2018,7,16,18,30,502.0,40.0,2.6,24.1,119.0,31.59,21.2
2018,7,16,18,45,387.5,32.0,2.4,23.15,80.0,25.25,15.23
2018,7,16,19,0,273.0,24.0,2.2,22.2,41.0,19.98,5.33
2018,7,16,19,15,145.0,13.5,2.2,21.6,21.5,12.87,0.0
2018,7,16,19,30,17.0,3.0,2.2,21.0,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.5,2.15,20.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,1.15,15.4,2.5,0.0,0.0
2018,7,17,5,0,49.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,17,5,15,193.0,16.0,1.3,16.15,29.5,15.25,0.0
2018,7,17,5,30,337.0,26.0,1.4,16.7,54.0,20.93,10.62
2018,7,17,5,45,439.0,34.0,1.5,17.3,96.0,26.21,16.93
2018,7,17,6,0,541.0,42.0,1.6,17.9,138.0,48.07,24.27
2018,7,17,6,15,551.5,51.5,1.6,18.7,177.0,92.21,49.55
2018,7,17,6,30,562.0,61.0,1.6,19.5,216.0,137.64,84.39
2018,7,17,6,45,580.5,71.5,1.6,20.3,260.5,186.79,125.76
2018,7,17,7,0,599.0,82.0,1.6,21.1,305.0,237.89,169.82
2018,7,17,7,15,566.5,99.5,1.65,22.0,335.5,280.76,208.18
2018,7,17,7,30,534.0,117.0,1.7,22.9,366.0,319.4,241.63
2018,7,17,7,45,620.5,114.5,1.7,23.85,435.5,386.85,294.37
2018,7,17,8,0,707.0,112.0,1.7,24.8,505.0,462.66,351.99
2018,7,17,8,15,771.0,103.5,1.8,25.6,567.0,528.7,401.58
2018,7,17,8,30,835.0,95.0,1.9,26.4,629.0,598.55,452.6
2018,7,17,8,45,875.0,87.0,1.95,27.15,681.5,656.54,493.61
2018,7,17,9,0,915.0,79.0,2.0,27.9,734.0,716.68,534.14
2018,7,17,9,15,920.5,82.5,2.05,28.6,773.0,764.18,563.48
2018,7,17,9,30,926.0,86.0,2.1,29.3,812.0,809.5,590.95
2018,7,17,9,45,929.0,89.5,2.15,30.05,845.5,850.39,614.96
2018,7,17,10,0,932.0,93.0,2.2,30.8,879.0,888.51,636.86
2018,7,17,10,15,897.0,120.0,2.2,31.3,897.0,913.86,650.57
2018,7,17,10,30,862.0,147.0,2.2,31.8,915.0,933.36,660.6
2018,7,17,10,45,890.0,133.5,2.25,32.35,943.0,967.03,679.89
2018,7,17,11,0,918.0,120.0,2.3,32.9,971.0,998.46,697.5
2018,7,17,11,15,938.0,108.5,2.35,33.2,989.5,1021.55,710.61
2018,7,17,11,30,958.0,97.0,2.4,33.5,1008.0,1041.54,721.91
2018,7,17,11,45,952.5,101.5,2.4,33.8,1012.5,1049.17,725.23
2018,7,17,12,0,947.0,106.0,2.4,34.1,1017.0,1053.01,726.46
2018,7,17,12,15,951.0,103.0,2.5,34.2,1017.5,1055.06,728.39
2018,7,17,12,30,955.0,100.0,2.6,34.3,1018.0,1053.39,728.15
2018,7,17,12,45,950.0,102.0,2.65,34.45,1008.5,1044.15,722.76
2018,7,17,13,0,945.0,104.0,2.7,34.6,999.0,1031.3,715.3
2018,7,17,13,15,942.0,103.5,2.75,34.55,983.0,1014.36,705.99
2018,7,17,13,30,939.0,103.0,2.8,34.5,967.0,993.92,694.56
2018,7,17,13,45,934.5,102.0,2.9,34.45,944.0,968.21,680.23
2018,7,17,14,0,930.0,101.0,3.0,34.4,921.0,939.3,663.78
2018,7,17,14,15,924.0,99.5,3.05,34.2,891.0,905.52,644.12
2018,7,17,14,30,918.0,98.0,3.1,34.0,861.0,868.94,622.48
2018,7,17,14,45,909.5,96.0,3.15,33.8,825.0,827.23,597.22
2018,7,17,15,0,901.0,94.0,3.2,33.6,789.0,783.28,570.13
2018,7,17,15,15,890.0,92.5,3.2,33.6,748.0,736.03,539.74
2018,7,17,15,30,879.0,91.0,3.2,33.6,707.0,687.22,507.28
2018,7,17,15,45,864.5,88.5,3.35,32.9,661.0,633.89,471.32
2018,7,17,16,0,850.0,86.0,3.5,32.2,615.0,579.85,433.41
2018,7,17,16,15,831.0,83.5,3.5,31.65,566.0,522.99,391.38
2018,7,17,16,30,812.0,81.0,3.5,31.1,517.0,466.05,347.79
2018,7,17,16,45,787.5,77.5,3.5,30.55,465.5,406.43,300.71
2018,7,17,17,0,763.0,74.0,3.5,30.0,414.0,348.34,253.27
2018,7,17,17,15,728.0,70.0,3.45,29.2,361.5,288.41,203.61
2018,7,17,17,30,693.0,66.0,3.4,28.4,309.0,231.81,155.92
2018,7,17,17,45,645.5,61.0,3.35,27.6,258.5,173.59,108.03
2018,7,17,18,0,598.0,56.0,3.3,26.8,208.0,122.43,68.37
2018,7,17,18,15,525.0,49.0,3.15,25.85,160.5,73.39,36.8
2018,7,17,18,30,452.0,42.0,3.0,24.9,113.0,33.11,22.39
2018,7,17,18,45,331.5,32.5,2.85,23.9,74.5,25.75,15.53
2018,7,17,19,0,211.0,23.0,2.7,22.9,36.0,19.02,4.12
2018,7,17,19,15,105.5,11.5,2.6,22.35,18.0,10.96,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,1.4,16.3,2.0,0.0,0.0
2018,7,18,5,0,34.0,5.0,1.5,16.4,4.0,0.0,0.0
2018,7,18,5,15,157.5,16.5,1.55,16.8,27.0,15.73,0.0
2018,7,18,5,30,281.0,28.0,1.6,17.2,50.0,22.98,11.89
2018,7,18,5,45,326.5,39.0,1.7,17.65,82.5,30.84,20.82
2018,7,18,6,0,372.0,50.0,1.8,18.1,115.0,50.17,29.38
2018,7,18,6,15,430.5,60.5,1.7,18.75,160.0,89.39,52.06
2018,7,18,6,30,489.0,71.0,1.6,19.4,205.0,135.68,85.97
2018,7,18,6,45,437.5,91.5,1.55,20.1,230.0,173.94,120.9
2018,7,18,7,0,386.0,112.0,1.5,20.8,255.0,207.03,151.77
2018,7,18,7,15,506.0,108.5,1.45,21.7,325.5,269.35,200.63
2018,7,18,7,30,626.0,105.0,1.4,22.6,396.0,342.97,258.32
2018,7,18,7,45,699.5,99.0,1.4,23.5,458.5,406.31,308.08
2018,7,18,8,0,773.0,93.0,1.4,24.4,521.0,477.29,362.2
2018,7,18,8,15,814.5,88.5,1.5,25.25,575.5,537.35,407.3
2018,7,18,8,30,856.0,84.0,1.6,26.1,630.0,599.25,452.37
2018,7,18,8,45,869.5,86.0,1.7,26.95,674.5,651.91,489.32
2018,7,18,9,0,883.0,88.0,1.8,27.8,719.0,703.65,524.17
2018,7,18,9,15,890.5,91.0,1.8,28.65,758.0,750.8,552.67
2018,7,18,9,30,898.0,94.0,1.8,29.5,797.0,796.01,579.28
2018,7,18,9,45,797.0,151.0,1.85,30.35,795.5,808.93,584.75
2018,7,18,10,0,696.0,208.0,1.9,31.2,794.0,811.18,583.46
2018,7,18,10,15,638.0,255.0,2.05,31.7,806.0,829.44,593.07
2018,7,18,10,30,580.0,302.0,2.2,32.2,818.0,840.76,597.9
2018,7,18,10,45,584.5,310.0,2.35,32.7,840.5,868.39,615.03
2018,7,18,11,0,589.0,318.0,2.5,33.2,863.0,893.93,630.55
2018,7,18,11,15,601.0,315.0,2.65,33.45,878.5,913.33,643.17
2018,7,18,11,30,613.0,312.0,2.8,33.7,894.0,930.9,654.66
2018,7,18,11,45,629.0,305.0,2.95,33.9,906.0,946.19,665.03
2018,7,18,12,0,645.0,298.0,3.1,34.1,918.0,958.93,673.82
2018,7,18,12,15,791.5,200.5,3.15,34.15,961.0,1002.48,702.75
2018,7,18,12,30,938.0,103.0,3.2,34.2,1004.0,1040.13,726.16
2018,7,18,12,45,938.5,102.0,3.2,34.2,996.5,1033.41,721.86
2018,7,18,13,0,939.0,101.0,3.2,34.2,989.0,1023.03,715.75
2018,7,18,13,15,936.0,100.0,3.1,34.2,973.0,1005.66,704.62
2018,7,18,13,30,933.0,99.0,3.0,34.2,957.0,984.82,691.45
2018,7,18,13,45,928.0,98.5,2.95,34.15,934.0,959.27,675.92
2018,7,18,14,0,923.0,98.0,2.9,34.1,911.0,930.57,658.41
2018,7,18,14,15,916.5,97.0,2.9,33.95,881.5,897.04,638.42
2018,7,18,14,30,910.0,96.0,2.9,33.8,852.0,860.77,616.52
2018,7,18,14,45,901.0,94.5,2.9,33.7,816.0,819.42,590.99
2018,7,18,15,0,892.0,93.0,2.9,33.6,780.0,775.9,563.76
2018,7,18,15,15,881.0,91.0,2.9,33.6,739.0,728.49,533.35
2018,7,18,15,30,870.0,89.0,2.9,33.6,698.0,679.53,500.93
2018,7,18,15,45,850.0,88.5,3.05,32.95,651.0,625.15,464.2
2018,7,18,16,0,830.0,88.0,3.2,32.3,604.0,570.59,425.91
2018,7,18,16,15,815.0,84.0,3.3,31.65,556.5,515.37,385.57
2018,7,18,16,30,800.0,80.0,3.4,31.0,509.0,459.6,343.21
2018,7,18,16,45,774.5,77.0,3.55,30.35,458.0,400.68,296.94
2018,7,18,17,0,749.0,74.0,3.7,29.7,407.0,343.41,250.3
2018,7,18,17,15,714.5,70.0,3.7,28.65,355.5,284.4,201.47
2018,7,18,17,30,680.0,66.0,3.7,27.6,304.0,228.66,154.51
2018,7,18,17,45,631.0,61.0,3.75,26.6,253.5,170.9,106.98
2018,7,18,18,0,582.0,56.0,3.8,25.6,203.0,120.4,67.78
2018,7,18,18,15,508.5,49.0,3.6,24.55,156.5,72.25,36.68
2018,7,18,18,30,435.0,42.0,3.4,23.5,110.0,32.96,22.38
2018,7,18,18,45,314.5,32.0,3.2,22.5,72.0,25.34,15.26
2018,7,18,19,0,194.0,22.0,3.0,21.5,34.0,18.1,2.97
2018,7,18,19,15,97.0,11.0,2.75,21.05,17.0,10.48,0.0
2018,7,18,19,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,17.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,17.0,2.0,0.0,0.0
2018,7,19,5,15,48.0,15.5,2.6,17.4,19.0,14.77,0.0
2018,7,19,5,30,92.0,29.0,2.4,17.8,36.0,23.84,12.17
2018,7,19,5,45,118.0,44.0,2.25,18.2,60.0,35.61,24.78
2018,7,19,6,0,144.0,59.0,2.1,18.6,84.0,52.34,35.36
2018,7,19,6,15,176.5,78.0,1.95,19.25,119.0,82.36,56.2
2018,7,19,6,30,209.0,97.0,1.8,19.9,154.0,116.59,82.3
2018,7,19,6,45,334.5,105.5,1.7,20.55,218.5,164.89,117.39
2018,7,19,7,0,460.0,114.0,1.6,21.2,283.0,228.35,166.3
2018,7,19,7,15,525.0,119.0,1.5,21.95,340.0,283.3,210.78
2018,7,19,7,30,590.0,124.0,1.4,22.7,397.0,347.1,261.58
2018,7,19,7,45,619.0,130.5,1.3,23.5,446.0,401.21,304.12
2018,7,19,8,0,648.0,137.0,1.2,24.3,495.0,457.55,346.72
2018,7,19,8,15,671.0,142.0,1.15,25.2,542.0,511.09,385.7
2018,7,19,8,30,694.0,147.0,1.1,26.1,589.0,565.6,423.8
2018,7,19,8,45,660.0,172.0,1.1,27.05,616.5,603.6,448.48
2018,7,19,9,0,626.0,197.0,1.1,28.0,644.0,636.69,468.83
2018,7,19,9,15,687.0,181.0,1.15,28.85,697.0,694.97,507.81
2018,7,19,9,30,748.0,165.0,1.2,29.7,750.0,755.78,547.23
2018,7,19,9,45,779.5,156.0,1.3,30.5,789.5,799.9,573.6
2018,7,19,10,0,811.0,147.0,1.4,31.3,829.0,845.33,600.56
2018,7,19,10,15,818.5,149.0,1.5,31.85,857.0,879.91,620.93
2018,7,19,10,30,826.0,151.0,1.6,32.4,885.0,912.03,639.7
2018,7,19,10,45,831.5,152.5,1.65,32.95,906.5,939.15,654.68
2018,7,19,11,0,837.0,154.0,1.7,33.5,928.0,963.37,667.86
2018,7,19,11,15,841.0,154.0,1.85,33.75,942.0,973.32,674.37
2018,7,19,11,30,845.0,154.0,2.0,34.0,956.0,988.01,683.94
2018,7,19,11,45,847.5,153.0,2.1,34.2,962.5,997.07,689.64
2018,7,19,12,0,850.0,152.0,2.2,34.4,969.0,1002.88,693.47
2018,7,19,12,15,851.0,152.0,2.35,34.4,969.0,1004.87,696.16
2018,7,19,12,30,852.0,152.0,2.5,34.4,969.0,1003.56,696.88
2018,7,19,12,45,852.0,150.0,2.6,34.4,961.0,996.02,693.35
2018,7,19,13,0,852.0,148.0,2.7,34.4,953.0,985.18,687.86
2018,7,19,13,15,849.5,146.0,2.8,34.3,937.5,968.63,679.13
2018,7,19,13,30,847.0,144.0,2.9,34.2,922.0,948.91,668.41
2018,7,19,13,45,843.0,141.5,3.0,34.1,899.5,924.22,654.48
2018,7,19,14,0,839.0,139.0,3.1,34.0,877.0,896.6,638.6
2018,7,19,14,15,832.0,136.5,3.15,33.75,848.0,863.58,619.14
2018,7,19,14,30,825.0,134.0,3.2,33.5,819.0,832.84,601.03
2018,7,19,14,45,816.0,131.5,3.25,33.25,784.5,792.86,576.54
2018,7,19,15,0,807.0,129.0,3.3,33.0,750.0,750.95,550.47
2018,7,19,15,15,794.0,126.0,3.3,33.0,709.5,703.94,519.53
2018,7,19,15,30,781.0,123.0,3.3,33.0,669.0,655.79,486.0
2018,7,19,15,45,764.5,119.5,3.4,32.2,624.5,604.06,450.89
2018,7,19,16,0,748.0,116.0,3.5,31.4,580.0,552.05,414.29
2018,7,19,16,15,726.5,112.0,3.5,30.8,532.5,496.22,373.06
2018,7,19,16,30,705.0,108.0,3.5,30.2,485.0,441.61,331.34
2018,7,19,16,45,676.5,103.0,3.5,29.65,435.0,384.19,286.16
2018,7,19,17,0,648.0,98.0,3.5,29.1,385.0,328.93,241.32
2018,7,19,17,15,610.0,92.0,3.4,28.3,335.0,272.3,194.78
2018,7,19,17,30,572.0,86.0,3.3,27.5,285.0,219.48,150.8
2018,7,19,17,45,519.5,78.0,3.25,26.7,236.0,166.24,107.62
2018,7,19,18,0,467.0,70.0,3.2,25.9,187.0,119.09,71.46
2018,7,19,18,15,396.0,59.5,3.0,25.05,143.0,74.76,42.35
2018,7,19,18,30,325.0,49.0,2.8,24.2,99.0,37.87,26.44
2018,7,19,18,45,227.5,35.0,2.65,23.35,64.0,27.23,16.69
2018,7,19,19,0,130.0,21.0,2.5,22.5,29.0,16.58,1.4
2018,7,19,19,15,65.0,10.5,2.35,22.05,14.5,10.01,0.0
2018,7,19,19,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.65,17.0,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,17.2,2.0,0.0,0.0
2018,7,20,5,15,83.0,14.5,1.85,17.75,20.5,13.82,0.0
2018,7,20,5,30,157.0,27.0,1.9,18.3,39.0,21.24,9.86
2018,7,20,5,45,244.5,41.0,1.95,18.9,75.5,31.69,21.34
2018,7,20,6,0,332.0,55.0,2.0,19.5,112.0,51.89,31.66
2018,7,20,6,15,398.0,65.0,2.1,20.35,156.0,89.03,52.81
2018,7,20,6,30,464.0,75.0,2.2,21.2,200.0,135.11,86.03
2018,7,20,6,45,512.5,83.0,2.25,22.05,248.5,182.46,124.12
2018,7,20,7,0,561.0,91.0,2.3,22.9,297.0,235.35,168.09
2018,7,20,7,15,596.5,97.5,2.3,23.8,346.0,287.89,212.18
2018,7,20,7,30,632.0,104.0,2.3,24.7,395.0,343.9,258.18
2018,7,20,7,45,659.0,109.0,2.25,25.6,443.5,397.92,301.43
2018,7,20,8,0,686.0,114.0,2.2,26.5,492.0,453.87,344.59
2018,7,20,8,15,706.5,118.0,2.15,27.4,538.0,506.91,384.07
2018,7,20,8,30,727.0,122.0,2.1,28.3,584.0,560.59,422.51
2018,7,20,8,45,721.5,135.0,2.05,29.15,621.0,606.88,454.04
2018,7,20,9,0,716.0,148.0,2.0,30.0,658.0,650.91,482.8
2018,7,20,9,15,655.5,186.5,1.95,30.7,674.0,677.42,497.77
2018,7,20,9,30,595.0,225.0,1.9,31.4,690.0,696.5,507.15
2018,7,20,9,45,715.5,173.5,1.85,32.15,757.0,767.72,554.55
2018,7,20,10,0,836.0,122.0,1.8,32.9,824.0,836.94,595.79
2018,7,20,10,15,843.5,123.5,1.8,33.3,852.0,871.23,615.14
2018,7,20,10,30,851.0,125.0,1.8,33.7,880.0,902.98,633.03
2018,7,20,10,45,857.0,125.0,1.8,34.1,901.0,929.16,647.31
2018,7,20,11,0,863.0,125.0,1.8,34.5,922.0,952.42,659.76
2018,7,20,11,15,866.5,125.5,1.85,34.7,936.5,970.71,670.3
2018,7,20,11,30,870.0,126.0,1.9,34.9,951.0,985.77,678.97
2018,7,20,11,45,873.0,125.0,2.0,35.1,958.0,995.56,685.11
2018,7,20,12,0,876.0,124.0,2.1,35.3,965.0,1002.0,689.33
2018,7,20,12,15,878.0,123.5,2.2,35.3,965.5,1004.54,691.87
2018,7,20,12,30,880.0,123.0,2.3,35.3,966.0,1003.66,692.42
2018,7,20,12,45,881.5,120.0,2.4,35.3,958.5,996.36,689.14
2018,7,20,13,0,883.0,117.0,2.5,35.3,951.0,985.6,683.82
2018,7,20,13,15,880.0,116.0,2.6,35.15,935.5,969.05,675.37
2018,7,20,13,30,877.0,115.0,2.7,35.0,920.0,949.23,664.88
2018,7,20,13,45,872.5,113.5,2.8,34.85,897.5,924.35,651.14
2018,7,20,14,0,868.0,112.0,2.9,34.7,875.0,896.47,635.39
2018,7,20,14,15,861.0,110.5,3.05,34.4,846.0,863.56,616.92
2018,7,20,14,30,854.0,109.0,3.2,34.1,817.0,828.1,596.47
2018,7,20,14,45,845.0,107.0,3.3,33.75,782.0,788.18,572.55
2018,7,20,15,0,836.0,105.0,3.4,33.4,747.0,746.24,546.88
2018,7,20,15,15,824.0,102.5,3.4,33.4,707.0,699.85,516.59
2018,7,20,15,30,812.0,100.0,3.4,33.4,667.0,652.14,483.95
2018,7,20,15,45,797.0,97.5,3.55,32.5,623.0,602.66,450.55
2018,7,20,16,0,782.0,95.0,3.7,31.6,579.0,551.01,414.27
2018,7,20,16,15,762.0,91.5,3.75,31.0,531.5,495.49,373.09
2018,7,20,16,30,742.0,88.0,3.8,30.4,484.0,440.54,330.89
2018,7,20,16,45,716.0,84.0,3.8,29.8,434.5,383.46,285.62
2018,7,20,17,0,690.0,80.0,3.8,29.2,385.0,328.19,240.35
2018,7,20,17,15,654.0,75.5,3.75,28.45,335.5,269.89,191.99
2018,7,20,17,30,618.0,71.0,3.7,27.7,286.0,216.51,146.99
2018,7,20,17,45,568.5,65.0,3.65,27.0,237.5,163.04,103.05
2018,7,20,18,0,519.0,59.0,3.6,26.3,189.0,115.2,66.06
2018,7,20,18,15,447.0,51.0,3.5,25.6,144.5,69.97,36.76
2018,7,20,18,30,375.0,43.0,3.4,24.9,100.0,33.47,22.63
2018,7,20,18,45,268.0,32.0,3.3,24.2,65.0,25.49,15.12
2018,7,20,19,0,161.0,21.0,3.2,23.5,30.0,16.63,0.4
2018,7,20,19,15,80.5,10.5,3.1,23.1,15.0,10.01,0.0
2018,7,20,19,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,21.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.4,16.9,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.4,17.0,2.0,0.0,0.0
2018,7,21,5,15,97.0,14.5,1.45,17.5,21.0,13.82,0.0
2018,7,21,5,30,183.0,27.0,1.5,18.0,40.0,21.3,9.53
2018,7,21,5,45,277.0,38.5,1.55,18.5,76.5,29.76,19.7
2018,7,21,6,0,371.0,50.0,1.6,19.0,113.0,49.3,29.09
2018,7,21,6,15,434.5,59.0,1.65,19.7,157.0,87.43,50.24
2018,7,21,6,30,498.0,68.0,1.7,20.4,201.0,133.27,83.26
2018,7,21,6,45,517.0,79.5,1.7,21.1,243.5,179.85,122.12
2018,7,21,7,0,536.0,91.0,1.7,21.8,286.0,228.49,163.75
2018,7,21,7,15,566.5,99.5,1.65,22.65,334.0,279.87,206.91
2018,7,21,7,30,597.0,108.0,1.6,23.5,382.0,334.21,251.43
2018,7,21,7,45,452.5,161.5,1.6,24.3,383.0,355.21,270.39
2018,7,21,8,0,308.0,215.0,1.6,25.1,384.0,358.49,273.44
2018,7,21,8,15,502.5,173.0,1.6,25.85,478.5,446.52,339.84
2018,7,21,8,30,697.0,131.0,1.6,26.6,573.0,551.68,416.99
2018,7,21,8,45,724.5,130.0,1.6,27.35,618.5,603.89,453.12
2018,7,21,9,0,752.0,129.0,1.6,28.1,664.0,656.4,488.71
2018,7,21,9,15,573.0,210.5,1.65,28.75,631.5,640.4,473.03
2018,7,21,9,30,394.0,292.0,1.7,29.4,599.0,603.86,443.06
2018,7,21,9,45,484.5,268.0,1.75,30.05,662.5,671.09,489.9
2018,7,21,10,0,575.0,244.0,1.8,30.7,726.0,744.91,539.23
2018,7,21,10,15,657.0,217.5,1.9,31.05,786.0,810.53,583.13
2018,7,21,10,30,739.0,191.0,2.0,31.4,846.0,877.72,625.52
2018,7,21,10,45,793.5,162.0,2.15,31.8,881.0,914.26,647.86
2018,7,21,11,0,848.0,133.0,2.3,32.2,916.0,946.5,667.66
2018,7,21,11,15,852.5,133.0,2.45,32.35,930.5,965.05,679.53
2018,7,21,11,30,857.0,133.0,2.6,32.5,945.0,980.44,689.6
2018,7,21,11,45,860.0,133.0,2.8,32.65,952.5,991.12,697.21
2018,7,21,12,0,863.0,133.0,3.0,32.8,960.0,998.5,702.82
2018,7,21,12,15,868.0,129.0,3.15,32.75,960.5,1000.59,705.36
2018,7,21,12,30,873.0,125.0,3.3,32.7,961.0,999.28,705.85
2018,7,21,12,45,878.0,120.5,3.4,32.6,955.0,994.0,703.71
2018,7,21,13,0,883.0,116.0,3.5,32.5,949.0,985.19,699.41
2018,7,21,13,15,881.0,114.5,3.55,32.35,934.0,969.09,690.34
2018,7,21,13,30,879.0,113.0,3.6,32.2,919.0,949.68,679.21
2018,7,21,13,45,875.0,111.5,3.7,32.0,897.0,925.19,665.22
2018,7,21,14,0,871.0,110.0,3.8,31.8,875.0,897.67,649.17
2018,7,21,14,15,865.0,108.5,3.8,31.55,846.5,865.52,629.55
2018,7,21,14,30,859.0,107.0,3.8,31.3,818.0,830.73,608.05
2018,7,21,14,45,851.0,104.5,3.85,31.0,783.5,790.89,583.27
2018,7,21,15,0,843.0,102.0,3.9,30.7,749.0,748.94,556.73
2018,7,21,15,15,831.0,100.5,3.9,30.7,709.0,703.22,526.38
