Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,30,819.0,99.0,3.9,30.7,669.0,656.15,493.71
2018,7,21,15,45,805.0,95.5,3.9,29.95,625.0,605.91,458.53
2018,7,21,16,0,791.0,92.0,3.9,29.2,581.0,553.39,420.55
2018,7,21,16,15,773.5,88.5,3.9,28.7,534.0,498.69,379.23
2018,7,21,16,30,756.0,85.0,3.9,28.2,487.0,444.27,336.73
2018,7,21,16,45,731.5,81.0,3.85,27.65,438.0,387.01,290.71
2018,7,21,17,0,707.0,77.0,3.8,27.1,389.0,331.37,244.56
2018,7,21,17,15,672.5,73.0,3.75,26.4,339.0,273.04,195.57
2018,7,21,17,30,638.0,69.0,3.7,25.7,289.0,219.4,149.78
2018,7,21,17,45,589.0,63.0,3.6,25.0,240.0,164.81,104.45
2018,7,21,18,0,540.0,57.0,3.5,24.3,191.0,115.79,66.19
2018,7,21,18,15,466.5,49.5,3.4,23.55,146.0,69.66,36.25
2018,7,21,18,30,393.0,42.0,3.3,22.8,101.0,32.43,21.95
2018,7,21,18,45,281.5,31.5,3.15,22.1,65.5,25.12,14.92
2018,7,21,19,0,170.0,21.0,3.0,21.4,30.0,16.67,0.0
2018,7,21,19,15,85.0,10.5,2.9,20.95,15.0,10.01,0.0
2018,7,21,19,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,16.4,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.5,1.3,16.75,22.0,13.82,0.0
2018,7,22,5,30,212.0,27.0,1.3,17.1,42.0,21.36,9.15
2018,7,22,5,45,313.0,37.0,1.3,17.5,79.0,29.42,19.47
2018,7,22,6,0,414.0,47.0,1.3,17.9,116.0,47.27,27.02
2018,7,22,6,15,476.0,55.0,1.25,18.45,161.0,86.96,48.54
2018,7,22,6,30,538.0,63.0,1.2,19.0,206.0,134.14,82.61
2018,7,22,6,45,572.0,71.0,1.2,19.55,252.5,182.91,122.97
2018,7,22,7,0,606.0,79.0,1.2,20.1,299.0,235.45,167.83
2018,7,22,7,15,658.5,80.5,1.25,20.75,353.0,291.29,214.87
2018,7,22,7,30,711.0,82.0,1.3,21.4,407.0,353.71,266.39
2018,7,22,7,45,736.5,85.0,1.3,22.0,456.0,409.21,311.6
2018,7,22,8,0,762.0,88.0,1.3,22.6,505.0,466.33,356.44
2018,7,22,8,15,781.0,91.0,1.35,23.35,552.5,521.21,398.04
2018,7,22,8,30,800.0,94.0,1.4,24.1,600.0,576.43,438.39
2018,7,22,8,45,815.0,96.0,1.4,24.85,643.5,626.74,473.61
2018,7,22,9,0,830.0,98.0,1.4,25.6,687.0,677.27,507.75
2018,7,22,9,15,841.5,100.0,1.4,26.35,726.5,724.31,536.84
2018,7,22,9,30,853.0,102.0,1.4,27.1,766.0,769.85,564.14
2018,7,22,9,45,862.0,103.0,1.4,27.85,799.5,810.63,587.77
2018,7,22,10,0,871.0,104.0,1.4,28.6,833.0,849.27,609.62
2018,7,22,10,15,878.0,105.0,1.5,29.15,861.5,883.79,630.23
2018,7,22,10,30,885.0,106.0,1.6,29.7,890.0,915.64,649.04
2018,7,22,10,45,890.5,106.5,1.7,30.25,911.5,942.75,664.8
2018,7,22,11,0,896.0,107.0,1.8,30.8,933.0,966.8,678.63
2018,7,22,11,15,899.5,107.5,1.9,31.2,947.5,985.72,689.72
2018,7,22,11,30,903.0,108.0,2.0,31.6,962.0,1001.28,698.82
2018,7,22,11,45,905.0,107.5,2.1,31.95,969.0,1010.92,704.49
2018,7,22,12,0,907.0,107.0,2.2,32.3,976.0,1017.06,708.14
2018,7,22,12,15,908.5,105.5,2.3,32.4,975.5,1018.15,709.51
2018,7,22,12,30,910.0,104.0,2.4,32.5,975.0,1015.68,708.8
2018,7,22,12,45,910.0,103.0,2.5,32.6,967.5,1008.66,705.37
2018,7,22,13,0,910.0,102.0,2.6,32.7,960.0,998.09,699.82
2018,7,22,13,15,907.0,101.0,2.7,32.6,944.0,981.1,690.86
2018,7,22,13,30,904.0,100.0,2.8,32.5,928.0,960.74,679.79
2018,7,22,13,45,900.0,99.0,2.9,32.45,906.0,936.17,665.85
2018,7,22,14,0,896.0,98.0,3.0,32.4,884.0,908.48,649.82
2018,7,22,14,15,889.5,96.5,3.1,32.15,854.5,875.13,630.47
2018,7,22,14,30,883.0,95.0,3.2,31.9,825.0,839.1,609.12
2018,7,22,14,45,874.5,93.5,3.3,31.65,790.0,798.97,584.72
2018,7,22,15,0,866.0,92.0,3.4,31.4,755.0,756.71,558.49
2018,7,22,15,15,855.0,90.0,3.4,31.4,715.0,710.21,527.98
2018,7,22,15,30,844.0,88.0,3.4,31.4,675.0,662.24,495.51
2018,7,22,15,45,829.5,86.0,3.55,30.65,630.5,610.84,460.24
2018,7,22,16,0,815.0,84.0,3.7,29.9,586.0,558.79,423.13
2018,7,22,16,15,796.5,81.0,3.75,29.3,538.5,503.34,381.64
2018,7,22,16,30,778.0,78.0,3.8,28.7,491.0,447.73,338.53
2018,7,22,16,45,753.5,74.5,3.9,28.1,441.0,389.75,292.18
2018,7,22,17,0,729.0,71.0,4.0,27.5,391.0,333.36,245.52
2018,7,22,17,15,695.0,67.0,4.0,26.75,340.5,275.48,196.77
2018,7,22,17,30,661.0,63.0,4.0,26.0,290.0,220.85,150.05
2018,7,22,17,45,612.5,58.0,4.0,25.2,241.0,164.3,103.05
2018,7,22,18,0,564.0,53.0,4.0,24.4,192.0,114.87,64.43
2018,7,22,18,15,492.0,46.0,3.9,23.65,146.5,67.86,34.01
2018,7,22,18,30,420.0,39.0,3.8,22.9,101.0,29.82,19.71
2018,7,22,18,45,304.5,29.5,3.7,22.15,65.5,23.34,13.38
2018,7,22,19,0,189.0,20.0,3.6,21.4,30.0,16.5,0.0
2018,7,22,19,15,94.5,10.0,3.5,20.95,15.0,9.53,0.0
2018,7,22,19,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,1.6,15.65,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,1.6,15.7,2.0,0.0,0.0
2018,7,23,5,15,152.0,13.0,1.65,16.25,22.5,12.39,0.0
2018,7,23,5,30,283.0,23.0,1.7,16.8,43.0,18.64,6.77
2018,7,23,5,45,388.5,31.0,1.7,17.3,82.0,24.0,14.81
2018,7,23,6,0,494.0,39.0,1.7,17.8,121.0,41.58,21.22
2018,7,23,6,15,560.5,45.0,1.75,18.65,168.5,84.63,43.36
2018,7,23,6,30,627.0,51.0,1.8,19.5,216.0,137.45,81.4
2018,7,23,6,45,671.5,55.5,1.85,20.35,267.0,190.12,124.79
2018,7,23,7,0,716.0,60.0,1.9,21.2,318.0,247.7,174.01
2018,7,23,7,15,746.5,63.0,1.95,22.05,369.0,303.93,222.64
2018,7,23,7,30,777.0,66.0,2.0,22.9,420.0,362.85,272.33
2018,7,23,7,45,799.5,69.0,2.05,23.75,470.5,421.31,320.22
2018,7,23,8,0,822.0,72.0,2.1,24.6,521.0,479.93,366.48
2018,7,23,8,15,838.5,74.5,2.1,25.5,568.5,535.65,408.65
2018,7,23,8,30,855.0,77.0,2.1,26.4,616.0,591.31,449.09
2018,7,23,8,45,867.5,79.5,2.15,27.3,660.5,644.06,486.16
2018,7,23,9,0,880.0,82.0,2.2,28.2,705.0,695.8,520.74
2018,7,23,9,15,890.5,83.5,2.2,29.0,745.0,743.78,550.27
2018,7,23,9,30,901.0,85.0,2.2,29.8,785.0,790.07,578.05
2018,7,23,9,45,909.5,85.5,2.2,30.55,819.0,831.77,602.38
2018,7,23,10,0,918.0,86.0,2.2,31.3,853.0,871.14,624.8
2018,7,23,10,15,923.0,87.5,2.2,31.75,881.5,905.93,644.73
2018,7,23,10,30,928.0,89.0,2.2,32.2,910.0,937.78,662.62
2018,7,23,10,45,931.5,90.0,2.25,32.6,931.0,964.63,677.88
2018,7,23,11,0,935.0,91.0,2.3,33.0,952.0,988.18,691.08
2018,7,23,11,15,937.5,92.0,2.35,33.2,966.5,1007.34,702.17
2018,7,23,11,30,940.0,93.0,2.4,33.4,981.0,1022.97,711.17
2018,7,23,11,45,941.5,92.5,2.5,33.6,987.5,1032.47,717.03
2018,7,23,12,0,943.0,92.0,2.6,33.8,994.0,1038.31,720.78
2018,7,23,12,15,939.0,94.5,2.7,33.85,992.0,1038.04,721.34
2018,7,23,12,30,935.0,97.0,2.8,33.9,990.0,1034.07,719.75
2018,7,23,12,45,897.0,120.5,2.95,33.95,971.5,1013.98,708.69
2018,7,23,13,0,859.0,144.0,3.1,34.0,953.0,990.54,695.56
2018,7,23,13,15,766.5,206.5,3.2,33.9,919.5,959.17,677.37
2018,7,23,13,30,674.0,269.0,3.3,33.8,886.0,924.78,656.32
2018,7,23,13,45,686.0,256.5,3.45,33.7,870.5,907.54,647.48
2018,7,23,14,0,698.0,244.0,3.6,33.6,855.0,887.06,636.24
2018,7,23,14,15,698.0,232.0,3.65,33.2,825.5,853.39,616.23
2018,7,23,14,30,698.0,220.0,3.7,32.8,796.0,817.23,594.29
2018,7,23,14,45,643.0,229.5,3.8,32.4,742.5,755.68,553.73
2018,7,23,15,0,588.0,239.0,3.9,32.0,689.0,695.83,513.53
2018,7,23,15,15,534.5,240.5,3.9,32.0,632.5,630.06,467.47
2018,7,23,15,30,481.0,242.0,3.9,32.0,576.0,569.29,424.12
2018,7,23,15,45,357.0,256.0,3.95,30.8,494.5,475.31,357.1
2018,7,23,16,0,233.0,270.0,4.0,29.6,413.0,393.7,297.57
2018,7,23,16,15,177.5,247.0,4.05,28.95,351.0,328.93,249.78
2018,7,23,16,30,122.0,224.0,4.1,28.3,289.0,269.84,205.51
2018,7,23,16,45,96.0,197.0,4.1,27.6,245.0,223.51,170.52
2018,7,23,17,0,70.0,170.0,4.1,26.9,201.0,182.65,139.32
2018,7,23,17,15,57.5,135.5,4.05,26.25,158.5,142.36,107.93
2018,7,23,17,30,45.0,101.0,4.0,25.6,116.0,103.98,77.63
2018,7,23,17,45,37.0,90.5,4.0,24.9,101.5,89.45,66.2
2018,7,23,18,0,29.0,80.0,4.0,24.2,87.0,75.72,55.39
2018,7,23,18,15,32.0,61.0,3.85,23.55,67.0,56.56,39.75
2018,7,23,18,30,35.0,42.0,3.7,22.9,47.0,37.57,26.25
2018,7,23,18,45,34.5,29.0,3.5,22.25,32.5,25.21,14.8
2018,7,23,19,0,34.0,16.0,3.3,21.6,18.0,14.19,0.0
2018,7,23,19,15,17.0,8.0,3.2,21.2,9.0,7.63,0.0
2018,7,23,19,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,20.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.45,16.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.6,16.6,2.0,0.0,0.0
2018,7,24,5,15,137.0,14.0,1.65,17.05,22.0,13.34,0.0
2018,7,24,5,30,257.0,25.0,1.7,17.5,42.0,20.74,7.47
2018,7,24,5,45,365.5,33.5,1.8,18.0,80.5,26.4,16.74
2018,7,24,6,0,474.0,42.0,1.9,18.5,119.0,43.44,23.23
2018,7,24,6,15,544.0,48.5,1.95,19.25,167.0,86.04,45.12
2018,7,24,6,30,614.0,55.0,2.0,20.0,215.0,137.04,81.47
2018,7,24,6,45,662.5,58.5,2.05,20.75,266.0,190.83,125.54
2018,7,24,7,0,711.0,62.0,2.1,21.5,317.0,248.02,174.3
2018,7,24,7,15,693.0,75.5,2.25,22.5,356.0,298.66,219.53
2018,7,24,7,30,675.0,89.0,2.4,23.5,395.0,345.17,259.99
2018,7,24,7,45,751.5,80.5,2.55,24.5,459.0,411.04,312.85
2018,7,24,8,0,828.0,72.0,2.7,25.5,523.0,482.77,368.85
2018,7,24,8,15,767.5,101.5,2.85,26.25,549.5,524.32,400.84
2018,7,24,8,30,707.0,131.0,3.0,27.0,576.0,557.87,425.41
2018,7,24,8,45,742.5,129.0,3.1,27.8,626.5,614.67,466.47
2018,7,24,9,0,778.0,127.0,3.2,28.6,677.0,672.86,507.26
2018,7,24,9,15,841.5,106.0,3.3,29.3,732.0,730.67,546.44
2018,7,24,9,30,905.0,85.0,3.4,30.0,787.0,793.42,586.83
2018,7,24,9,45,909.0,88.5,3.5,30.65,820.5,834.73,612.14
2018,7,24,10,0,913.0,92.0,3.6,31.3,854.0,873.4,635.52
2018,7,24,10,15,919.0,92.5,3.7,31.8,882.0,907.93,656.36
2018,7,24,10,30,925.0,93.0,3.8,32.3,910.0,939.59,675.2
2018,7,24,10,45,929.5,94.0,3.9,32.85,932.0,967.34,691.27
2018,7,24,11,0,934.0,95.0,4.0,33.4,954.0,991.83,705.23
2018,7,24,11,15,937.0,95.5,4.05,33.6,968.5,1010.97,716.5
2018,7,24,11,30,940.0,96.0,4.1,33.8,983.0,1026.6,725.63
2018,7,24,11,45,941.5,96.0,4.2,34.0,990.0,1036.63,731.62
2018,7,24,12,0,943.0,96.0,4.3,34.2,997.0,1042.99,735.42
2018,7,24,12,15,942.0,96.5,4.4,34.25,996.0,1043.67,736.2
2018,7,24,12,30,941.0,97.0,4.5,34.3,995.0,1040.65,734.78
2018,7,24,12,45,938.5,97.0,4.55,34.3,986.0,1031.95,729.75
2018,7,24,13,0,936.0,97.0,4.6,34.3,977.0,1019.61,722.52
2018,7,24,13,15,933.0,96.5,4.65,34.2,961.5,1002.72,712.76
2018,7,24,13,30,930.0,96.0,4.7,34.1,946.0,982.34,700.82
2018,7,24,13,45,926.5,94.5,4.75,34.05,923.5,957.09,685.57
2018,7,24,14,0,923.0,93.0,4.8,34.0,901.0,928.59,668.37
2018,7,24,14,15,917.0,92.0,4.8,33.8,871.5,895.32,648.01
2018,7,24,14,30,911.0,91.0,4.8,33.6,842.0,859.24,625.66
2018,7,24,14,45,903.0,90.0,4.85,33.4,807.0,818.94,600.56
2018,7,24,15,0,895.0,89.0,4.9,33.2,772.0,776.37,573.6
2018,7,24,15,15,884.0,87.0,4.9,33.2,731.0,728.56,541.98
2018,7,24,15,30,873.0,85.0,4.9,33.2,690.0,679.19,508.53
2018,7,24,15,45,860.0,82.5,4.85,32.55,645.0,626.75,471.57
2018,7,24,16,0,847.0,80.0,4.8,31.9,600.0,573.45,432.83
2018,7,24,16,15,829.5,77.5,4.75,31.4,551.5,517.2,390.35
2018,7,24,16,30,812.0,75.0,4.7,30.9,503.0,460.77,346.33
2018,7,24,16,45,788.0,71.5,4.65,30.4,452.0,401.02,298.41
2018,7,24,17,0,764.0,68.0,4.6,29.9,401.0,342.75,250.18
2018,7,24,17,15,731.0,64.5,4.4,29.15,349.5,283.55,200.37
2018,7,24,17,30,698.0,61.0,4.2,28.4,298.0,227.45,152.55
2018,7,24,17,45,650.5,56.0,4.05,27.65,247.5,170.65,105.5
2018,7,24,18,0,603.0,51.0,3.9,26.9,197.0,117.24,64.04
2018,7,24,18,15,530.0,44.5,3.5,26.0,150.5,68.27,32.95
2018,7,24,18,30,457.0,38.0,3.1,25.1,104.0,29.17,18.9
2018,7,24,18,45,335.0,29.0,2.75,24.25,67.0,23.11,12.86
2018,7,24,19,0,213.0,20.0,2.4,23.4,30.0,16.75,0.0
2018,7,24,19,15,106.5,10.0,2.3,22.9,15.0,9.53,0.0
2018,7,24,19,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,1.4,16.7,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,7,25,5,15,173.0,12.5,1.65,17.5,22.5,11.91,0.0
2018,7,25,5,30,322.0,22.0,1.8,18.1,43.0,17.91,4.97
2018,7,25,5,45,431.0,29.5,1.95,18.7,83.5,22.87,13.66
2018,7,25,6,0,540.0,37.0,2.1,19.3,124.0,42.31,21.46
2018,7,25,6,15,605.5,42.0,2.15,20.15,172.5,86.77,43.28
2018,7,25,6,30,671.0,47.0,2.2,21.0,221.0,139.18,80.45
2018,7,25,6,45,713.5,50.5,2.25,21.8,272.5,193.16,124.96
2018,7,25,7,0,756.0,54.0,2.3,22.6,324.0,251.78,175.25
2018,7,25,7,15,786.0,57.0,2.55,23.6,376.5,311.55,226.91
2018,7,25,7,30,816.0,60.0,2.8,24.6,429.0,372.29,278.31
2018,7,25,7,45,837.5,62.5,3.05,25.65,480.0,431.08,326.77
2018,7,25,8,0,859.0,65.0,3.3,26.7,531.0,490.86,374.27
2018,7,25,8,15,875.0,67.0,3.5,27.6,579.5,547.84,418.18
2018,7,25,8,30,891.0,69.0,3.7,28.5,628.0,604.65,460.42
2018,7,25,8,45,903.0,71.0,3.9,29.4,673.0,658.41,499.09
2018,7,25,9,0,915.0,73.0,4.1,30.3,718.0,711.04,534.8
2018,7,25,9,15,923.0,75.0,4.25,31.0,758.0,759.33,565.83
2018,7,25,9,30,931.0,77.0,4.4,31.7,798.0,805.62,595.04
2018,7,25,9,45,936.5,79.5,4.55,32.4,832.5,848.17,621.34
2018,7,25,10,0,942.0,82.0,4.7,33.1,867.0,888.1,645.57
2018,7,25,10,15,940.5,87.5,4.75,33.45,894.0,922.14,666.3
2018,7,25,10,30,939.0,93.0,4.8,33.8,921.0,952.77,684.72
2018,7,25,10,45,912.0,114.0,4.85,34.15,934.5,971.79,695.55
2018,7,25,11,0,885.0,135.0,4.9,34.5,948.0,985.79,703.23
2018,7,25,11,15,907.5,123.0,4.95,34.65,968.0,1010.66,718.61
2018,7,25,11,30,930.0,111.0,5.0,34.8,988.0,1032.56,732.03
2018,7,25,11,45,945.5,102.0,5.05,34.95,999.0,1047.31,740.96
2018,7,25,12,0,961.0,93.0,5.1,35.1,1010.0,1058.5,747.77
2018,7,25,12,15,955.0,96.5,5.15,35.05,1007.5,1057.27,747.45
2018,7,25,12,30,949.0,100.0,5.2,35.0,1005.0,1052.28,744.91
2018,7,25,12,45,947.0,100.0,5.2,35.0,996.5,1044.01,739.86
2018,7,25,13,0,945.0,100.0,5.2,35.0,988.0,1032.07,732.58
2018,7,25,13,15,947.0,96.5,5.2,34.85,973.5,1016.78,723.72
2018,7,25,13,30,949.0,93.0,5.2,34.7,959.0,997.78,712.53
2018,7,25,13,45,944.0,93.0,5.25,34.5,936.0,972.23,697.62
2018,7,25,14,0,939.0,93.0,5.3,34.3,913.0,943.44,680.55
2018,7,25,14,15,933.0,91.5,5.25,34.0,883.0,909.14,659.4
2018,7,25,14,30,927.0,90.0,5.2,33.7,853.0,871.98,636.24
2018,7,25,14,45,918.5,89.0,5.2,33.4,817.0,830.66,610.34
2018,7,25,15,0,910.0,88.0,5.2,33.1,781.0,787.05,582.6
2018,7,25,15,15,890.5,89.5,5.2,33.1,737.0,736.0,548.64
2018,7,25,15,30,871.0,91.0,5.2,33.1,693.0,684.08,513.11
2018,7,25,15,45,863.5,86.0,5.15,32.2,649.0,632.59,477.32
2018,7,25,16,0,856.0,81.0,5.1,31.3,605.0,579.71,439.24
2018,7,25,16,15,800.0,87.0,5.0,30.65,544.5,511.42,387.69
2018,7,25,16,30,744.0,93.0,4.9,30.0,484.0,446.67,337.52
2018,7,25,16,45,696.5,92.0,4.75,29.4,428.5,382.02,286.15
2018,7,25,17,0,649.0,91.0,4.6,28.8,373.0,322.51,237.6
2018,7,25,17,15,552.5,90.0,4.3,28.05,308.0,252.85,181.74
2018,7,25,17,30,456.0,89.0,4.0,27.3,243.0,192.44,133.65
2018,7,25,17,45,434.5,73.5,3.7,26.55,200.0,145.99,94.98
2018,7,25,18,0,413.0,58.0,3.4,25.8,157.0,100.62,58.92
2018,7,25,18,15,344.0,50.0,3.15,25.0,119.0,61.98,33.98
2018,7,25,18,30,275.0,42.0,2.9,24.2,81.0,32.1,21.43
2018,7,25,18,45,177.0,28.5,2.65,23.45,50.0,22.15,12.03
2018,7,25,19,0,79.0,15.0,2.4,22.7,19.0,11.8,0.0
2018,7,25,19,15,39.5,7.5,2.35,22.25,9.5,7.15,0.0
2018,7,25,19,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,26,5,15,97.5,11.5,1.7,16.3,17.5,10.96,0.0
2018,7,26,5,30,195.0,23.0,1.7,16.8,35.0,18.95,4.78
2018,7,26,5,45,305.0,34.0,1.75,17.3,73.0,27.06,17.24
2018,7,26,6,0,415.0,45.0,1.8,17.8,111.0,44.33,25.31
2018,7,26,6,15,474.0,54.0,1.8,18.6,155.5,84.71,46.96
2018,7,26,6,30,533.0,63.0,1.8,19.4,200.0,132.29,81.24
2018,7,26,6,45,595.5,67.5,1.8,20.25,253.0,183.37,122.22
2018,7,26,7,0,658.0,72.0,1.8,21.1,306.0,241.58,170.83
2018,7,26,7,15,693.5,77.0,1.9,22.1,358.0,298.42,219.31
2018,7,26,7,30,729.0,82.0,2.0,23.1,410.0,359.89,270.41
2018,7,26,7,45,755.5,86.0,2.1,24.15,461.5,418.05,317.56
2018,7,26,8,0,782.0,90.0,2.2,25.2,513.0,477.92,364.33
2018,7,26,8,15,802.5,92.5,2.25,26.1,561.5,534.44,407.04
2018,7,26,8,30,823.0,95.0,2.3,27.0,610.0,591.39,448.5
2018,7,26,8,45,838.5,98.0,2.4,27.9,656.0,644.26,485.84
2018,7,26,9,0,854.0,101.0,2.5,28.8,702.0,697.47,522.22
2018,7,26,9,15,865.0,103.5,2.6,29.6,742.5,745.92,552.89
2018,7,26,9,30,876.0,106.0,2.7,30.4,783.0,792.77,581.8
2018,7,26,9,45,885.0,108.0,2.75,31.2,818.5,835.64,607.31
2018,7,26,10,0,894.0,110.0,2.8,32.0,854.0,876.29,630.97
2018,7,26,10,15,900.5,111.5,2.95,32.7,883.0,911.78,651.95
2018,7,26,10,30,907.0,113.0,3.1,33.4,912.0,944.48,671.01
2018,7,26,10,45,912.5,114.0,3.2,34.1,934.5,972.78,686.8
2018,7,26,11,0,918.0,115.0,3.3,34.8,957.0,997.92,700.54
2018,7,26,11,15,921.0,116.0,3.35,35.05,972.0,1017.34,711.65
2018,7,26,11,30,924.0,117.0,3.4,35.3,987.0,1033.29,720.68
2018,7,26,11,45,926.0,117.0,3.5,35.55,994.5,1043.69,726.74
2018,7,26,12,0,928.0,117.0,3.6,35.8,1002.0,1050.48,730.7
2018,7,26,12,15,928.0,117.5,3.65,35.85,1002.0,1052.14,731.84
2018,7,26,12,30,928.0,118.0,3.7,35.9,1002.0,1050.14,730.87
2018,7,26,12,45,926.0,118.0,3.75,35.9,993.5,1042.0,726.36
2018,7,26,13,0,924.0,118.0,3.8,35.9,985.0,1030.27,719.75
2018,7,26,13,15,920.5,117.0,3.9,35.7,968.5,1012.53,710.37
2018,7,26,13,30,917.0,116.0,4.0,35.5,952.0,991.36,698.84
2018,7,26,13,45,911.5,115.5,4.1,35.35,928.5,965.51,684.14
2018,7,26,14,0,906.0,115.0,4.2,35.2,905.0,936.55,667.36
2018,7,26,14,15,898.5,113.5,4.25,34.9,874.5,901.88,646.9
2018,7,26,14,30,891.0,112.0,4.3,34.6,844.0,864.54,624.5
2018,7,26,14,45,881.0,110.5,4.35,34.25,807.5,822.72,598.97
2018,7,26,15,0,871.0,109.0,4.4,33.9,771.0,778.83,571.7
2018,7,26,15,15,859.0,106.5,4.4,33.9,729.5,730.65,540.15
2018,7,26,15,30,847.0,104.0,4.4,33.9,688.0,681.05,506.18
2018,7,26,15,45,831.0,101.5,4.45,32.9,642.0,629.21,470.93
2018,7,26,16,0,815.0,99.0,4.5,31.9,596.0,574.92,432.65
2018,7,26,16,15,792.5,95.5,4.4,31.2,545.5,516.0,388.83
2018,7,26,16,30,770.0,92.0,4.3,30.5,495.0,457.87,344.12
2018,7,26,16,45,744.0,87.5,4.25,29.8,444.0,398.38,296.98
2018,7,26,17,0,718.0,83.0,4.2,29.1,393.0,339.32,248.7
2018,7,26,17,15,679.5,77.0,4.0,28.15,340.0,278.29,198.12
2018,7,26,17,30,641.0,71.0,3.8,27.2,287.0,221.11,150.02
2018,7,26,17,45,585.5,64.5,3.6,26.25,235.5,164.51,103.72
2018,7,26,18,0,530.0,58.0,3.4,25.3,184.0,114.32,65.18
2018,7,26,18,15,431.5,49.5,3.15,24.4,136.0,66.41,34.99
2018,7,26,18,30,333.0,41.0,2.9,23.5,88.0,32.01,21.39
2018,7,26,18,45,236.5,29.0,2.65,22.55,55.5,23.27,12.84
2018,7,26,19,0,140.0,17.0,2.4,21.6,23.0,13.5,0.0
2018,7,26,19,15,70.0,8.5,2.25,21.15,11.5,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,112.0,11.5,2.45,14.55,18.0,10.96,0.0
2018,7,27,5,30,224.0,23.0,2.5,15.0,36.0,19.1,3.87
2018,7,27,5,45,341.0,32.5,2.55,15.45,75.0,25.79,16.23
2018,7,27,6,0,458.0,42.0,2.6,15.9,114.0,42.17,23.29
2018,7,27,6,15,456.5,53.5,2.7,16.65,147.5,82.59,46.31
2018,7,27,6,30,455.0,65.0,2.8,17.4,181.0,122.89,77.6
2018,7,27,6,45,470.5,77.5,2.85,18.2,221.5,167.32,115.24
2018,7,27,7,0,486.0,90.0,2.9,19.0,262.0,213.43,155.45
2018,7,27,7,15,556.0,96.0,3.0,19.8,322.5,272.37,204.59
2018,7,27,7,30,626.0,102.0,3.1,20.6,383.0,338.9,259.46
2018,7,27,7,45,672.0,105.0,3.15,21.45,439.0,399.22,308.78
2018,7,27,8,0,718.0,108.0,3.2,22.3,495.0,463.55,359.83
2018,7,27,8,15,778.5,99.5,3.25,23.05,555.0,528.46,410.17
2018,7,27,8,30,839.0,91.0,3.3,23.8,615.0,596.04,461.13
2018,7,27,8,45,852.5,94.0,3.35,24.6,660.0,649.45,499.76
2018,7,27,9,0,866.0,97.0,3.4,25.4,705.0,701.97,536.57
2018,7,27,9,15,879.5,98.0,3.5,26.1,746.5,751.32,568.68
2018,7,27,9,30,893.0,99.0,3.6,26.8,788.0,799.24,599.29
2018,7,27,9,45,904.5,99.0,3.65,27.55,824.0,842.81,626.1
2018,7,27,10,0,916.0,99.0,3.7,28.3,860.0,884.26,651.12
2018,7,27,10,15,922.0,100.5,3.8,28.8,889.0,920.04,672.98
2018,7,27,10,30,928.0,102.0,3.9,29.3,918.0,952.94,692.81
2018,7,27,10,45,933.0,102.5,4.0,29.8,940.0,980.81,709.27
2018,7,27,11,0,938.0,103.0,4.1,30.3,962.0,1005.43,723.6
2018,7,27,11,15,941.0,104.0,4.15,30.65,977.5,1025.23,734.96
2018,7,27,11,30,944.0,105.0,4.2,31.0,993.0,1041.47,744.12
2018,7,27,11,45,946.5,104.5,4.3,31.35,1000.5,1052.06,750.06
2018,7,27,12,0,949.0,104.0,4.4,31.7,1008.0,1058.96,753.77
2018,7,27,12,15,950.0,103.0,4.45,31.75,1007.5,1060.13,754.57
2018,7,27,12,30,951.0,102.0,4.5,31.8,1007.0,1057.54,753.13
2018,7,27,12,45,951.5,100.5,4.6,31.9,999.0,1050.17,748.92
2018,7,27,13,0,952.0,99.0,4.7,32.0,991.0,1039.06,742.4
2018,7,27,13,15,949.5,98.5,4.75,31.9,975.5,1022.34,732.79
2018,7,27,13,30,947.0,98.0,4.8,31.8,960.0,1002.05,721.03
2018,7,27,13,45,943.0,96.5,4.85,31.7,936.5,975.86,705.41
2018,7,27,14,0,939.0,95.0,4.9,31.6,913.0,946.38,687.59
2018,7,27,14,15,933.5,94.0,4.9,31.4,883.5,912.94,666.99
2018,7,27,14,30,928.0,93.0,4.9,31.2,854.0,876.6,644.31
2018,7,27,14,45,921.0,90.5,4.9,31.0,818.0,834.8,617.73
2018,7,27,15,0,914.0,88.0,4.9,30.8,782.0,790.58,589.23
2018,7,27,15,15,903.0,86.5,4.9,30.8,740.5,742.32,557.1
2018,7,27,15,30,892.0,85.0,4.9,30.8,699.0,692.43,523.15
2018,7,27,15,45,879.5,82.0,4.8,30.2,653.0,638.71,484.73
2018,7,27,16,0,867.0,79.0,4.7,29.6,607.0,584.04,444.46
2018,7,27,16,15,850.5,76.0,4.55,29.1,558.0,526.59,400.53
2018,7,27,16,30,834.0,73.0,4.4,28.6,509.0,469.15,355.25
2018,7,27,16,45,810.0,70.0,4.3,28.05,457.0,408.22,306.06
2018,7,27,17,0,786.0,67.0,4.2,27.5,405.0,349.03,256.67
2018,7,27,17,15,746.5,64.0,4.0,26.65,351.0,286.95,204.37
2018,7,27,17,30,707.0,61.0,3.8,25.8,297.0,228.71,154.61
2018,7,27,17,45,658.0,55.5,3.6,24.95,245.5,170.53,106.1
2018,7,27,18,0,609.0,50.0,3.4,24.1,194.0,117.94,65.12
2018,7,27,18,15,532.5,43.5,3.25,23.15,147.0,66.45,32.15
2018,7,27,18,30,456.0,37.0,3.1,22.2,100.0,28.59,18.6
2018,7,27,18,45,310.5,27.0,2.95,21.2,62.0,21.53,11.38
2018,7,27,19,0,165.0,17.0,2.8,20.2,24.0,16.2,0.0
2018,7,27,19,15,82.5,8.5,2.8,19.65,12.0,8.1,0.0
2018,7,27,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,5,15,91.0,11.0,2.2,13.9,16.5,10.48,0.0
2018,7,28,5,30,182.0,22.0,2.3,14.4,33.0,17.44,1.89
2018,7,28,5,45,290.5,34.0,2.4,14.9,70.5,27.31,17.5
2018,7,28,6,0,399.0,46.0,2.5,15.4,108.0,44.49,26.26
2018,7,28,6,15,423.0,59.0,2.45,16.05,146.5,84.82,49.62
2018,7,28,6,30,447.0,72.0,2.4,16.7,185.0,128.14,82.48
2018,7,28,6,45,506.0,81.0,2.35,17.4,236.5,177.61,122.51
2018,7,28,7,0,565.0,90.0,2.3,18.1,288.0,233.98,169.84
2018,7,28,7,15,616.0,96.0,2.3,19.0,344.0,291.53,218.54
2018,7,28,7,30,667.0,102.0,2.3,19.9,400.0,354.39,270.71
2018,7,28,7,45,706.0,105.5,2.3,20.8,454.5,414.53,319.64
2018,7,28,8,0,745.0,109.0,2.3,21.7,509.0,477.85,369.39
2018,7,28,8,15,773.5,111.0,2.3,22.55,560.5,537.25,414.6
2018,7,28,8,30,802.0,113.0,2.3,23.4,612.0,597.25,458.65
2018,7,28,8,45,817.0,117.0,2.25,24.3,658.0,651.51,496.59
2018,7,28,9,0,832.0,121.0,2.2,25.2,704.0,705.13,532.67
2018,7,28,9,15,834.0,128.5,2.2,26.0,742.0,751.8,562.51
2018,7,28,9,30,836.0,136.0,2.2,26.8,780.0,796.21,589.29
2018,7,28,9,45,832.0,146.0,2.25,27.65,811.5,835.8,612.64
2018,7,28,10,0,828.0,156.0,2.3,28.5,843.0,872.36,633.68
2018,7,28,10,15,834.5,159.5,2.35,29.05,872.0,908.54,655.0
2018,7,28,10,30,841.0,163.0,2.4,29.6,901.0,942.12,674.43
2018,7,28,10,45,845.0,165.0,2.5,30.15,922.5,969.07,689.99
2018,7,28,11,0,849.0,167.0,2.6,30.7,944.0,992.97,703.62
2018,7,28,11,15,851.5,169.0,2.65,31.1,958.5,1012.25,714.34
2018,7,28,11,30,854.0,171.0,2.7,31.5,973.0,1028.21,723.06
2018,7,28,11,45,854.0,172.5,2.8,31.9,979.5,1037.8,728.36
2018,7,28,12,0,854.0,174.0,2.9,32.3,986.0,1043.9,731.64
2018,7,28,12,15,862.0,168.5,3.0,32.55,987.5,1047.44,733.88
2018,7,28,12,30,870.0,163.0,3.1,32.8,989.0,1047.4,734.02
2018,7,28,12,45,878.5,156.5,3.15,33.05,984.5,1034.08,725.58
2018,7,28,13,0,887.0,150.0,3.2,33.3,980.0,1026.79,721.12
2018,7,28,13,15,883.0,149.0,3.3,33.25,963.5,1009.09,711.4
2018,7,28,13,30,879.0,148.0,3.4,33.2,947.0,988.09,699.66
2018,7,28,13,45,872.5,146.5,3.5,33.2,922.5,961.09,683.91
2018,7,28,14,0,866.0,145.0,3.6,33.2,898.0,931.15,666.2
2018,7,28,14,15,858.5,143.0,3.65,32.95,868.0,902.94,649.88
2018,7,28,14,30,851.0,141.0,3.7,32.7,838.0,865.68,627.43
2018,7,28,14,45,791.5,159.0,3.75,32.5,785.0,804.37,588.52
2018,7,28,15,0,732.0,177.0,3.8,32.3,732.0,746.72,550.58
2018,7,28,15,15,645.5,195.0,3.8,32.3,664.5,669.57,496.31
2018,7,28,15,30,559.0,213.0,3.8,32.3,597.0,594.99,442.98
2018,7,28,15,45,595.5,183.0,3.8,31.55,567.0,562.63,421.9
2018,7,28,16,0,632.0,153.0,3.8,30.8,537.0,522.74,394.22
2018,7,28,16,15,569.0,155.0,3.8,30.2,478.5,456.56,345.07
2018,7,28,16,30,506.0,157.0,3.8,29.6,420.0,393.38,297.19
2018,7,28,16,45,461.5,147.5,3.75,29.05,368.5,335.42,252.21
2018,7,28,17,0,417.0,138.0,3.7,28.5,317.0,281.81,209.72
2018,7,28,17,15,383.0,119.0,3.55,27.6,266.5,227.2,165.94
2018,7,28,17,30,349.0,100.0,3.4,26.7,216.0,176.44,124.73
2018,7,28,17,45,326.5,88.0,3.2,25.85,181.5,138.04,93.15
2018,7,28,18,0,304.0,76.0,3.0,25.0,147.0,102.22,64.99
2018,7,28,18,15,246.5,60.5,2.85,24.05,109.0,64.09,39.06
2018,7,28,18,30,189.0,45.0,2.7,23.1,71.0,34.56,23.51
2018,7,28,18,45,118.5,28.5,2.55,22.15,42.5,23.55,12.7
2018,7,28,19,0,48.0,12.0,2.4,21.2,14.0,11.44,0.0
2018,7,28,19,15,24.0,6.0,2.35,20.6,7.0,5.72,0.0
2018,7,28,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,29,5,15,95.5,10.5,1.55,15.65,16.0,10.01,0.0
2018,7,29,5,30,191.0,21.0,1.6,16.0,32.0,17.33,0.38
2018,7,29,5,45,299.5,32.0,1.7,16.35,68.5,25.52,15.8
2018,7,29,6,0,408.0,43.0,1.8,16.7,105.0,41.63,23.81
2018,7,29,6,15,419.0,57.0,1.8,17.4,142.0,82.44,47.55
2018,7,29,6,30,430.0,71.0,1.8,18.1,179.0,123.46,78.84
2018,7,29,6,45,486.5,80.0,1.8,18.75,229.0,172.62,118.41
2018,7,29,7,0,543.0,89.0,1.8,19.4,279.0,227.19,163.96
2018,7,29,7,15,586.5,96.0,1.8,20.35,331.0,282.02,210.13
2018,7,29,7,30,630.0,103.0,1.8,21.3,383.0,341.32,259.02
2018,7,29,7,45,616.0,118.5,1.8,22.2,419.5,388.01,297.41
2018,7,29,8,0,602.0,134.0,1.8,23.1,456.0,432.22,332.21
2018,7,29,8,15,580.5,157.5,1.85,23.95,492.0,477.52,366.26
2018,7,29,8,30,559.0,181.0,1.9,24.8,528.0,516.74,394.46
2018,7,29,8,45,718.5,136.5,1.95,25.65,617.0,608.02,461.39
2018,7,29,9,0,878.0,92.0,2.0,26.5,706.0,705.71,530.53
2018,7,29,9,15,883.0,97.0,2.05,27.25,745.0,753.48,559.92
2018,7,29,9,30,888.0,102.0,2.1,28.0,784.0,799.08,587.72
2018,7,29,9,45,889.0,107.5,2.15,28.7,817.0,839.56,611.81
2018,7,29,10,0,890.0,113.0,2.2,29.4,850.0,877.21,633.74
2018,7,29,10,15,896.5,114.5,2.3,29.95,879.0,912.7,654.88
2018,7,29,10,30,903.0,116.0,2.4,30.5,908.0,945.4,674.1
2018,7,29,10,45,908.0,117.0,2.45,31.05,930.0,973.23,689.67
2018,7,29,11,0,913.0,118.0,2.5,31.6,952.0,997.88,703.22
2018,7,29,11,15,915.5,119.0,2.6,31.8,966.5,1016.79,714.68
2018,7,29,11,30,918.0,120.0,2.7,32.0,981.0,1032.22,724.09
2018,7,29,11,45,919.0,120.5,2.85,32.15,988.0,1042.11,730.77
2018,7,29,12,0,920.0,121.0,3.0,32.3,995.0,1048.38,735.31
2018,7,29,12,15,851.0,166.0,3.1,32.1,974.0,1034.54,728.05
2018,7,29,12,30,782.0,211.0,3.2,31.9,953.0,1008.09,713.01
2018,7,29,12,45,783.0,207.0,3.3,31.75,944.5,999.71,709.29
2018,7,29,13,0,784.0,203.0,3.4,31.6,936.0,988.1,703.41
2018,7,29,13,15,708.0,248.5,3.45,31.4,901.5,954.46,683.23
2018,7,29,13,30,632.0,294.0,3.5,31.2,867.0,912.74,655.71
2018,7,29,13,45,634.5,281.5,3.55,30.95,844.5,887.54,641.16
2018,7,29,14,0,637.0,269.0,3.6,30.7,822.0,859.7,624.58
2018,7,29,14,15,694.5,228.5,3.65,30.5,812.5,849.8,621.14
2018,7,29,14,30,752.0,188.0,3.7,30.3,803.0,833.14,612.13
2018,7,29,14,45,752.5,175.5,3.75,30.05,767.5,792.25,586.37
2018,7,29,15,0,753.0,163.0,3.8,29.8,732.0,748.91,558.39
2018,7,29,15,15,746.5,153.0,3.8,29.8,691.0,700.75,525.22
2018,7,29,15,30,740.0,143.0,3.8,29.8,650.0,651.07,490.26
2018,7,29,15,45,752.0,128.0,3.8,29.0,612.5,606.62,459.86
2018,7,29,16,0,764.0,113.0,3.8,28.2,575.0,559.51,426.27
2018,7,29,16,15,745.0,107.5,3.8,27.65,526.5,502.84,383.62
2018,7,29,16,30,726.0,102.0,3.8,27.1,478.0,445.85,339.34
2018,7,29,16,45,690.0,96.5,3.75,26.5,424.0,383.21,289.4
2018,7,29,17,0,654.0,91.0,3.7,25.9,370.0,323.6,240.46
2018,7,29,17,15,611.5,86.0,3.6,25.2,319.5,265.86,192.17
2018,7,29,17,30,569.0,81.0,3.5,24.5,269.0,212.51,147.05
2018,7,29,17,45,494.5,73.0,3.4,23.8,215.5,155.32,100.95
2018,7,29,18,0,420.0,65.0,3.3,23.1,162.0,106.98,64.49
2018,7,29,18,15,352.0,53.0,3.15,22.5,120.5,63.43,35.6
2018,7,29,18,30,284.0,41.0,3.0,21.9,79.0,31.53,21.04
2018,7,29,18,45,184.5,28.0,2.85,21.25,48.5,21.93,11.25
2018,7,29,19,0,85.0,15.0,2.7,20.6,18.0,14.3,0.0
2018,7,29,19,15,42.5,7.5,2.6,20.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,5,15,95.5,10.5,1.9,15.55,15.5,10.01,0.0
2018,7,30,5,30,191.0,21.0,2.0,15.8,31.0,17.47,0.0
2018,7,30,5,45,308.0,31.5,2.05,16.1,68.5,25.18,15.43
2018,7,30,6,0,425.0,42.0,2.1,16.4,106.0,40.79,23.11
2018,7,30,6,15,494.5,50.0,2.0,16.9,152.0,81.7,44.2
2018,7,30,6,30,564.0,58.0,1.9,17.4,198.0,131.09,79.52
2018,7,30,6,45,603.0,65.0,1.85,17.9,246.5,181.73,121.63
2018,7,30,7,0,642.0,72.0,1.8,18.4,295.0,236.74,169.17
2018,7,30,7,15,595.5,91.5,1.8,19.25,324.5,280.55,209.66
2018,7,30,7,30,549.0,111.0,1.8,20.1,354.0,318.4,243.53
2018,7,30,7,45,472.5,149.0,1.8,20.9,376.0,352.47,272.58
2018,7,30,8,0,396.0,187.0,1.8,21.7,398.0,379.49,294.01
2018,7,30,8,15,578.5,150.5,1.85,22.65,491.5,469.87,362.95
2018,7,30,8,30,761.0,114.0,1.9,23.6,585.0,574.19,440.4
2018,7,30,8,45,815.0,102.5,1.95,24.5,641.0,636.05,484.41
2018,7,30,9,0,869.0,91.0,2.0,25.4,697.0,698.73,527.8
2018,7,30,9,15,881.0,92.0,2.1,26.35,737.5,747.25,558.12
2018,7,30,9,30,893.0,93.0,2.2,27.3,778.0,794.19,586.92
2018,7,30,9,45,902.5,94.0,2.3,28.25,813.5,837.27,612.66
2018,7,30,10,0,912.0,95.0,2.4,29.2,849.0,878.1,636.56
2018,7,30,10,15,917.5,96.5,2.5,30.0,877.5,913.44,656.97
2018,7,30,10,30,923.0,98.0,2.6,30.8,906.0,945.85,675.35
2018,7,30,10,45,927.5,99.5,2.7,31.6,928.5,974.26,691.05
2018,7,30,11,0,932.0,101.0,2.8,32.4,951.0,999.38,704.62
2018,7,30,11,15,934.5,101.5,2.85,32.9,965.5,1018.14,714.62
2018,7,30,11,30,937.0,102.0,2.9,33.4,980.0,1033.34,722.5
2018,7,30,11,45,937.5,103.0,3.0,33.9,987.0,1043.43,727.73
2018,7,30,12,0,938.0,104.0,3.1,34.4,994.0,1049.82,730.79
2018,7,30,12,15,933.5,107.0,3.15,34.6,992.0,1049.51,730.33
2018,7,30,12,30,929.0,110.0,3.2,34.8,990.0,1045.5,727.74
2018,7,30,12,45,921.5,113.0,3.3,34.95,979.5,1034.86,721.72
2018,7,30,13,0,914.0,116.0,3.4,35.1,969.0,1020.71,713.61
2018,7,30,13,15,910.0,116.0,3.4,35.05,953.0,1003.52,703.54
2018,7,30,13,30,906.0,116.0,3.4,35.0,937.0,982.93,691.4
2018,7,30,13,45,901.0,114.5,3.45,35.0,913.5,956.62,675.86
2018,7,30,14,0,896.0,113.0,3.5,35.0,890.0,927.19,658.3
2018,7,30,14,15,888.5,112.0,3.5,34.75,860.0,893.13,638.04
2018,7,30,14,30,881.0,111.0,3.5,34.5,830.0,856.41,615.91
2018,7,30,14,45,871.0,109.5,3.55,34.3,793.5,814.74,590.4
2018,7,30,15,0,861.0,108.0,3.6,34.1,757.0,771.01,563.19
2018,7,30,15,15,848.5,105.5,3.6,34.1,715.5,722.65,531.81
2018,7,30,15,30,836.0,103.0,3.6,34.1,674.0,674.97,499.39
2018,7,30,15,45,819.0,100.5,3.6,33.35,628.0,620.83,462.28
2018,7,30,16,0,802.0,98.0,3.6,32.6,582.0,566.32,423.64
2018,7,30,16,15,769.0,97.5,3.65,32.05,529.5,505.35,378.68
2018,7,30,16,30,736.0,97.0,3.7,31.5,477.0,446.27,333.63
2018,7,30,16,45,699.5,93.5,3.7,30.9,424.0,383.98,284.84
2018,7,30,17,0,663.0,90.0,3.7,30.3,371.0,325.57,237.61
2018,7,30,17,15,627.0,83.5,3.55,29.35,320.5,267.77,190.05
2018,7,30,17,30,591.0,77.0,3.4,28.4,270.0,213.6,144.83
2018,7,30,17,45,540.0,68.5,3.25,27.45,221.0,158.8,100.34
2018,7,30,18,0,489.0,60.0,3.1,26.5,172.0,109.97,63.11
2018,7,30,18,15,412.0,50.5,2.9,25.45,128.0,64.97,34.69
2018,7,30,18,30,335.0,41.0,2.7,24.4,84.0,32.64,21.67
2018,7,30,18,45,221.0,27.5,2.5,23.35,51.0,22.37,11.15
2018,7,30,19,0,107.0,14.0,2.3,22.3,18.0,13.34,0.0
2018,7,30,19,15,53.5,7.0,2.2,21.75,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,5,15,59.5,9.5,1.1,15.5,12.5,9.05,0.0
2018,7,31,5,30,119.0,19.0,1.1,16.1,25.0,15.04,0.0
2018,7,31,5,45,212.5,34.0,1.15,16.65,59.5,26.54,16.43
2018,7,31,6,0,306.0,49.0,1.2,17.2,94.0,43.75,27.08
2018,7,31,6,15,375.5,61.5,1.2,17.95,139.0,81.6,48.44
2018,7,31,6,30,445.0,74.0,1.2,18.7,184.0,127.89,81.54
2018,7,31,6,45,453.5,88.0,1.2,19.4,222.5,171.71,118.39
2018,7,31,7,0,462.0,102.0,1.2,20.1,261.0,216.42,156.97
2018,7,31,7,15,390.0,131.0,1.25,21.1,280.5,250.06,188.08
2018,7,31,7,30,318.0,160.0,1.3,22.1,300.0,272.91,208.71
2018,7,31,7,45,341.5,174.5,1.35,23.05,341.5,316.83,243.19
2018,7,31,8,0,365.0,189.0,1.4,24.0,383.0,362.9,278.3
2018,7,31,8,15,377.5,205.0,1.4,24.95,422.5,410.47,313.26
2018,7,31,8,30,390.0,221.0,1.4,25.9,462.0,455.18,345.05
2018,7,31,8,45,469.5,217.5,1.35,26.8,529.0,524.71,394.36
2018,7,31,9,0,549.0,214.0,1.3,27.7,596.0,600.44,446.25
2018,7,31,9,15,663.5,180.5,1.35,28.6,669.5,680.86,501.31
2018,7,31,9,30,778.0,147.0,1.4,29.5,743.0,763.41,555.42
2018,7,31,9,45,808.0,140.5,1.45,30.35,784.5,812.07,583.89
2018,7,31,10,0,838.0,134.0,1.5,31.2,826.0,860.08,611.73
2018,7,31,10,15,847.5,134.5,1.6,31.7,855.0,890.42,629.43
2018,7,31,10,30,857.0,135.0,1.7,32.2,884.0,923.55,648.96
