Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,45,865.0,135.0,1.85,32.65,907.0,952.13,666.23
2018,7,31,11,0,873.0,135.0,2.0,33.1,930.0,977.8,681.68
2018,7,31,11,15,878.5,134.5,2.1,33.35,945.5,997.49,693.47
2018,7,31,11,30,884.0,134.0,2.2,33.6,961.0,1013.91,703.36
2018,7,31,11,45,887.5,133.0,2.3,33.85,968.5,1024.49,709.76
2018,7,31,12,0,891.0,132.0,2.4,34.1,976.0,1031.59,714.18
2018,7,31,12,15,892.0,131.5,2.5,34.2,976.0,1033.18,715.77
2018,7,31,12,30,893.0,131.0,2.6,34.3,976.0,1031.21,715.32
2018,7,31,12,45,893.0,129.0,2.7,34.4,967.5,1023.21,711.26
2018,7,31,13,0,893.0,127.0,2.8,34.5,959.0,1011.67,705.11
2018,7,31,13,15,890.5,125.5,2.9,34.45,943.0,994.7,696.07
2018,7,31,13,30,888.0,124.0,3.0,34.4,927.0,974.36,684.92
2018,7,31,13,45,884.5,121.5,3.05,34.35,904.0,948.79,670.09
2018,7,31,14,0,881.0,119.0,3.1,34.3,881.0,920.09,653.22
2018,7,31,14,15,874.5,117.0,3.15,34.1,851.5,886.28,633.34
2018,7,31,14,30,868.0,115.0,3.2,33.9,822.0,849.79,611.56
2018,7,31,14,45,860.0,112.0,3.25,33.7,786.0,808.62,586.42
2018,7,31,15,0,852.0,109.0,3.3,33.5,750.0,765.28,559.5
2018,7,31,15,15,839.0,107.0,3.3,33.5,708.5,717.38,528.44
2018,7,31,15,30,826.0,105.0,3.3,33.5,667.0,670.3,496.34
2018,7,31,15,45,811.5,101.0,3.35,32.8,621.5,616.6,459.66
2018,7,31,16,0,797.0,97.0,3.4,32.1,576.0,562.32,421.25
2018,7,31,16,15,777.5,92.5,3.4,31.55,527.0,504.62,378.58
2018,7,31,16,30,758.0,88.0,3.4,31.0,478.0,447.43,334.78
2018,7,31,16,45,731.0,83.5,3.4,30.45,427.0,387.94,287.77
2018,7,31,17,0,704.0,79.0,3.4,29.9,376.0,330.38,240.77
2018,7,31,17,15,666.5,74.0,3.3,28.95,324.5,269.99,190.94
2018,7,31,17,30,629.0,69.0,3.2,28.0,273.0,214.61,144.47
2018,7,31,17,45,575.5,62.0,3.1,27.1,223.0,158.55,98.78
2018,7,31,18,0,522.0,55.0,3.0,26.2,173.0,108.7,60.8
2018,7,31,18,15,442.0,46.5,2.9,25.2,128.5,62.49,31.97
2018,7,31,18,30,362.0,38.0,2.8,24.2,84.0,29.96,19.41
2018,7,31,18,45,237.0,25.5,2.7,23.2,50.5,20.57,9.47
2018,7,31,19,0,112.0,13.0,2.6,22.2,17.0,12.39,0.0
2018,7,31,19,15,56.0,6.5,2.45,21.65,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,1,5,15,91.0,9.5,1.2,15.6,14.0,9.05,0.0
2018,8,1,5,30,182.0,19.0,1.2,16.1,28.0,15.7,0.0
2018,8,1,5,45,298.5,29.5,1.2,16.6,64.0,23.51,13.8
2018,8,1,6,0,415.0,40.0,1.2,17.1,100.0,38.36,21.52
2018,8,1,6,15,463.5,49.5,1.2,17.95,142.0,78.43,42.54
2018,8,1,6,30,512.0,59.0,1.2,18.8,184.0,124.44,75.76
2018,8,1,6,45,503.0,75.5,1.2,19.65,222.5,171.39,116.07
2018,8,1,7,0,494.0,92.0,1.2,20.5,261.0,217.11,156.3
2018,8,1,7,15,578.5,91.0,1.15,21.5,321.0,274.6,202.86
2018,8,1,7,30,663.0,90.0,1.1,22.5,381.0,341.24,256.11
2018,8,1,7,45,718.0,87.5,1.05,23.55,438.0,403.21,304.85
2018,8,1,8,0,773.0,85.0,1.0,24.6,495.0,468.83,354.55
2018,8,1,8,15,799.5,86.0,1.0,25.55,545.5,526.91,397.27
2018,8,1,8,30,826.0,87.0,1.0,26.5,596.0,585.05,438.36
2018,8,1,8,45,841.0,89.5,1.05,27.4,641.0,638.55,475.06
2018,8,1,9,0,856.0,92.0,1.1,28.3,686.0,691.34,509.85
2018,8,1,9,15,870.0,93.0,1.25,29.2,727.5,740.85,540.78
2018,8,1,9,30,884.0,94.0,1.4,30.1,769.0,789.0,570.31
2018,8,1,9,45,896.5,93.0,1.5,31.0,805.0,832.22,595.68
2018,8,1,10,0,909.0,92.0,1.6,31.9,841.0,873.41,619.41
2018,8,1,10,15,915.0,93.5,1.75,32.4,870.0,909.16,641.01
2018,8,1,10,30,921.0,95.0,1.9,32.9,899.0,942.03,660.72
2018,8,1,10,45,925.5,95.5,2.1,33.4,920.5,969.4,677.47
2018,8,1,11,0,930.0,96.0,2.3,33.9,942.0,993.5,692.18
2018,8,1,11,15,933.0,97.5,2.45,34.1,957.5,1013.77,704.88
2018,8,1,11,30,936.0,99.0,2.6,34.3,973.0,1030.5,715.47
2018,8,1,11,45,929.5,104.5,2.75,34.5,978.0,1038.22,720.62
2018,8,1,12,0,923.0,110.0,2.9,34.7,983.0,1042.13,723.57
2018,8,1,12,15,930.0,105.0,3.05,34.7,984.0,1045.16,726.67
2018,8,1,12,30,937.0,100.0,3.2,34.7,985.0,1044.45,727.53
2018,8,1,12,45,934.0,100.5,3.35,34.7,976.0,1035.64,723.44
2018,8,1,13,0,931.0,101.0,3.5,34.7,967.0,1023.18,717.16
2018,8,1,13,15,927.5,101.0,3.6,34.55,951.0,1006.15,708.11
2018,8,1,13,30,924.0,101.0,3.7,34.4,935.0,985.63,696.88
2018,8,1,13,45,919.0,100.5,3.8,34.2,912.0,959.83,682.38
2018,8,1,14,0,914.0,100.0,3.9,34.0,889.0,930.85,665.75
2018,8,1,14,15,908.0,98.0,3.95,33.7,859.0,896.43,645.43
2018,8,1,14,30,902.0,96.0,4.0,33.4,829.0,859.2,623.07
2018,8,1,14,45,892.5,95.0,4.05,33.15,793.0,817.58,597.39
2018,8,1,15,0,883.0,94.0,4.1,32.9,757.0,773.8,569.92
2018,8,1,15,15,871.5,92.0,4.1,32.9,715.5,725.63,538.32
2018,8,1,15,30,860.0,90.0,4.1,32.9,674.0,675.97,504.72
2018,8,1,15,45,844.5,87.5,4.15,31.95,628.0,622.06,467.79
2018,8,1,16,0,829.0,85.0,4.2,31.0,582.0,567.56,429.04
2018,8,1,16,15,808.5,82.5,4.2,30.35,532.5,510.5,386.31
2018,8,1,16,30,788.0,80.0,4.2,29.7,483.0,453.18,341.88
2018,8,1,16,45,761.0,76.0,4.2,29.05,431.5,392.51,293.41
2018,8,1,17,0,734.0,72.0,4.2,28.4,380.0,333.73,244.85
2018,8,1,17,15,696.5,68.0,4.1,27.5,328.0,274.03,194.77
2018,8,1,17,30,659.0,64.0,4.0,26.6,276.0,216.47,145.89
2018,8,1,17,45,605.5,58.0,3.9,25.75,225.5,159.57,98.98
2018,8,1,18,0,552.0,52.0,3.8,24.9,175.0,108.86,60.07
2018,8,1,18,15,470.0,44.0,3.65,24.0,129.5,61.22,30.45
2018,8,1,18,30,388.0,36.0,3.5,23.1,84.0,28.26,18.04
2018,8,1,18,45,254.5,25.0,3.35,22.25,50.5,20.25,8.86
2018,8,1,19,0,121.0,14.0,3.2,21.4,17.0,13.34,0.0
2018,8,1,19,15,60.5,7.0,3.15,20.85,8.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,2,5,15,93.5,9.0,2.05,14.05,13.5,8.58,0.0
2018,8,2,5,30,187.0,18.0,2.1,14.5,27.0,14.82,0.0
2018,8,2,5,45,297.0,29.0,2.1,14.95,62.5,23.16,13.48
2018,8,2,6,0,407.0,40.0,2.1,15.4,98.0,38.06,21.66
2018,8,2,6,15,406.0,52.0,2.15,16.2,130.0,76.17,43.17
2018,8,2,6,30,405.0,64.0,2.2,17.0,162.0,114.21,72.6
2018,8,2,6,45,473.0,74.5,2.2,17.85,215.5,164.4,112.69
2018,8,2,7,0,541.0,85.0,2.2,18.7,269.0,222.65,161.03
2018,8,2,7,15,632.5,81.5,2.25,19.65,331.5,282.69,210.74
2018,8,2,7,30,724.0,78.0,2.3,20.6,394.0,353.71,269.01
2018,8,2,7,45,779.5,74.0,2.35,21.6,452.5,416.54,320.32
2018,8,2,8,0,835.0,70.0,2.4,22.6,511.0,484.16,373.75
2018,8,2,8,15,854.5,72.0,2.5,23.45,561.0,542.3,418.68
2018,8,2,8,30,874.0,74.0,2.6,24.3,611.0,600.66,462.19
2018,8,2,8,45,889.0,75.5,2.65,25.2,657.0,655.5,501.37
2018,8,2,9,0,904.0,77.0,2.7,26.1,703.0,709.52,537.75
2018,8,2,9,15,911.0,80.5,2.85,26.75,743.5,758.59,569.56
2018,8,2,9,30,918.0,84.0,3.0,27.4,784.0,805.58,599.52
2018,8,2,9,45,921.5,88.0,3.1,28.0,818.5,847.94,625.8
2018,8,2,10,0,925.0,92.0,3.2,28.6,853.0,887.53,649.97
2018,8,2,10,15,931.5,93.0,3.3,29.05,882.0,923.75,672.08
2018,8,2,10,30,938.0,94.0,3.4,29.5,911.0,957.05,692.16
2018,8,2,10,45,943.5,94.0,3.45,29.9,933.5,985.29,708.68
2018,8,2,11,0,949.0,94.0,3.5,30.3,956.0,1010.22,723.06
2018,8,2,11,15,952.0,95.0,3.55,30.65,971.5,1030.31,734.51
2018,8,2,11,30,955.0,96.0,3.6,31.0,987.0,1046.78,743.72
2018,8,2,11,45,956.5,96.0,3.65,31.35,994.0,1057.01,749.1
2018,8,2,12,0,958.0,96.0,3.7,31.7,1001.0,1063.46,752.22
2018,8,2,12,15,957.0,97.0,3.75,31.8,1000.0,1064.62,752.92
2018,8,2,12,30,956.0,98.0,3.8,31.9,999.0,1061.96,751.37
2018,8,2,12,45,953.0,99.0,3.9,32.0,990.5,1053.5,746.65
2018,8,2,13,0,950.0,100.0,4.0,32.1,982.0,1041.32,739.67
2018,8,2,13,15,947.5,99.0,4.1,32.0,966.0,1023.9,730.03
2018,8,2,13,30,945.0,98.0,4.2,31.9,950.0,1002.89,718.1
2018,8,2,13,45,940.5,97.0,4.25,31.75,926.5,976.52,702.56
2018,8,2,14,0,936.0,96.0,4.3,31.6,903.0,946.85,684.83
2018,8,2,14,15,930.0,95.0,4.3,31.35,873.0,912.75,664.1
2018,8,2,14,30,924.0,94.0,4.3,31.1,843.0,875.76,641.32
2018,8,2,14,45,916.5,91.5,4.35,30.85,806.5,833.32,614.86
2018,8,2,15,0,909.0,89.0,4.4,30.6,770.0,788.52,586.44
2018,8,2,15,15,897.5,87.5,4.4,30.6,728.0,739.7,554.12
2018,8,2,15,30,886.0,86.0,4.4,30.6,686.0,689.32,519.91
2018,8,2,15,45,873.0,83.5,4.35,29.8,640.0,635.66,482.26
2018,8,2,16,0,860.0,81.0,4.3,29.0,594.0,581.11,442.66
2018,8,2,16,15,844.0,77.0,4.3,28.35,544.5,522.86,398.73
2018,8,2,16,30,828.0,73.0,4.3,27.7,495.0,464.59,353.14
2018,8,2,16,45,804.0,69.5,4.25,27.1,443.0,403.28,303.49
2018,8,2,17,0,780.0,66.0,4.2,26.5,391.0,343.58,253.46
2018,8,2,17,15,746.5,61.5,4.1,25.65,338.0,281.87,200.99
2018,8,2,17,30,713.0,57.0,4.0,24.8,285.0,223.37,150.5
2018,8,2,17,45,663.0,52.0,3.9,23.9,233.5,165.0,101.67
2018,8,2,18,0,613.0,47.0,3.8,23.0,182.0,112.4,60.89
2018,8,2,18,15,531.0,40.0,3.55,22.1,135.0,60.2,28.27
2018,8,2,18,30,449.0,33.0,3.3,21.2,88.0,25.69,15.99
2018,8,2,18,45,300.0,23.0,3.1,20.3,52.5,18.49,7.21
2018,8,2,19,0,151.0,13.0,2.9,19.4,17.0,12.39,0.0
2018,8,2,19,15,75.5,6.5,2.8,18.9,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,3,5,15,107.5,9.5,1.85,13.4,14.0,9.05,0.0
2018,8,3,5,30,215.0,19.0,2.0,14.0,28.0,15.98,0.0
2018,8,3,5,45,355.0,28.0,2.15,14.6,67.5,22.38,12.71
2018,8,3,6,0,495.0,37.0,2.3,15.2,107.0,36.45,19.57
2018,8,3,6,15,568.5,44.0,2.3,15.9,156.0,81.06,41.24
2018,8,3,6,30,642.0,51.0,2.3,16.6,205.0,136.4,80.76
2018,8,3,6,45,686.5,56.5,2.3,17.35,257.5,191.34,126.47
2018,8,3,7,0,731.0,62.0,2.3,18.1,310.0,251.29,178.51
2018,8,3,7,15,762.0,66.5,2.25,19.05,363.0,310.67,230.41
2018,8,3,7,30,793.0,71.0,2.2,20.0,416.0,372.83,283.27
2018,8,3,7,45,813.0,76.0,2.15,21.0,468.0,433.19,332.95
2018,8,3,8,0,833.0,81.0,2.1,22.0,520.0,494.49,381.23
2018,8,3,8,15,848.5,85.5,2.1,22.9,569.5,553.46,426.04
2018,8,3,8,30,864.0,90.0,2.1,23.8,619.0,611.16,468.13
2018,8,3,8,45,874.5,94.5,2.05,24.75,665.0,665.79,505.97
2018,8,3,9,0,885.0,99.0,2.0,25.7,711.0,719.18,541.34
2018,8,3,9,15,898.0,100.5,2.1,26.45,753.0,769.88,573.39
2018,8,3,9,30,911.0,102.0,2.2,27.2,795.0,819.03,603.86
2018,8,3,9,45,920.5,103.5,2.25,27.95,831.5,863.51,630.35
2018,8,3,10,0,930.0,105.0,2.3,28.7,868.0,905.65,654.93
2018,8,3,10,15,935.5,106.5,2.4,29.35,897.0,941.69,676.0
2018,8,3,10,30,941.0,108.0,2.5,30.0,926.0,974.73,695.03
2018,8,3,10,45,944.0,109.5,2.6,30.65,948.0,1002.26,710.47
2018,8,3,11,0,947.0,111.0,2.7,31.3,970.0,1026.36,723.76
2018,8,3,11,15,949.0,112.0,2.8,31.7,984.5,1045.44,734.67
2018,8,3,11,30,951.0,113.0,2.9,32.1,999.0,1060.86,743.4
2018,8,3,11,45,951.0,114.0,3.0,32.45,1005.5,1070.57,748.84
2018,8,3,12,0,951.0,115.0,3.1,32.8,1012.0,1076.49,752.08
2018,8,3,12,15,950.0,116.0,3.2,33.0,1011.0,1077.6,752.95
2018,8,3,12,30,949.0,117.0,3.3,33.2,1010.0,1074.91,751.59
2018,8,3,12,45,945.5,117.5,3.4,33.35,1000.5,1065.46,746.31
2018,8,3,13,0,942.0,118.0,3.5,33.5,991.0,1052.31,738.83
2018,8,3,13,15,935.5,118.5,3.6,33.45,973.0,1032.63,727.92
2018,8,3,13,30,929.0,119.0,3.7,33.4,955.0,1009.52,714.86
2018,8,3,13,45,919.5,119.5,3.8,33.3,929.0,980.34,698.02
2018,8,3,14,0,910.0,120.0,3.9,33.2,903.0,948.17,679.15
2018,8,3,14,15,899.5,120.5,3.95,33.0,871.5,912.34,657.73
2018,8,3,14,30,889.0,121.0,4.0,32.8,840.0,873.99,634.45
2018,8,3,14,45,874.5,120.5,4.05,32.6,801.0,829.15,606.56
2018,8,3,15,0,860.0,120.0,4.1,32.4,762.0,786.16,579.59
2018,8,3,15,15,846.5,117.5,4.1,32.4,719.5,736.26,546.84
2018,8,3,15,30,833.0,115.0,4.1,32.4,677.0,685.08,511.23
2018,8,3,15,45,810.5,113.0,4.1,31.75,628.5,627.8,471.31
2018,8,3,16,0,788.0,111.0,4.1,31.1,580.0,570.68,430.24
2018,8,3,16,15,757.5,108.5,4.05,30.55,527.5,508.95,384.19
2018,8,3,16,30,727.0,106.0,4.0,30.0,475.0,449.12,338.11
2018,8,3,16,45,691.0,102.0,3.95,29.5,422.0,387.6,289.36
2018,8,3,17,0,655.0,98.0,3.9,29.0,369.0,329.09,241.62
2018,8,3,17,15,611.0,90.5,3.65,28.05,316.0,268.21,191.61
2018,8,3,17,30,567.0,83.0,3.4,27.1,263.0,212.0,144.9
2018,8,3,17,45,506.5,74.0,3.2,26.2,212.5,156.46,100.17
2018,8,3,18,0,446.0,65.0,3.0,25.3,162.0,108.15,63.8
2018,8,3,18,15,365.5,52.5,2.8,24.3,118.0,61.77,34.16
2018,8,3,18,30,285.0,40.0,2.6,23.3,74.0,31.05,20.22
2018,8,3,18,45,180.0,25.5,2.45,22.3,43.5,20.13,7.57
2018,8,3,19,0,75.0,11.0,2.3,21.3,13.0,10.48,0.0
2018,8,3,19,15,37.5,5.5,2.3,20.8,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,5,15,59.5,8.0,1.1,16.25,10.5,7.63,0.0
2018,8,4,5,30,119.0,16.0,1.2,16.9,21.0,15.25,0.0
2018,8,4,5,45,224.5,30.0,1.35,17.5,55.5,23.49,13.26
2018,8,4,6,0,330.0,44.0,1.5,18.1,90.0,40.44,24.41
2018,8,4,6,15,403.0,56.5,1.5,18.85,136.0,79.96,45.99
2018,8,4,6,30,476.0,69.0,1.5,19.6,182.0,128.53,80.43
2018,8,4,6,45,527.0,78.0,1.55,20.3,232.0,178.33,120.52
2018,8,4,7,0,578.0,87.0,1.6,21.0,282.0,234.11,167.16
2018,8,4,7,15,616.0,95.0,1.75,22.0,334.0,290.48,214.71
2018,8,4,7,30,654.0,103.0,1.9,23.0,386.0,350.69,264.42
2018,8,4,7,45,681.5,109.0,2.05,24.0,436.5,407.92,310.67
2018,8,4,8,0,709.0,115.0,2.2,25.0,487.0,467.15,356.9
2018,8,4,8,15,731.0,120.0,2.4,25.9,536.0,524.07,400.21
2018,8,4,8,30,753.0,125.0,2.6,26.8,585.0,581.76,442.69
2018,8,4,8,45,770.0,128.5,2.8,27.65,630.0,634.72,480.64
2018,8,4,9,0,787.0,132.0,3.0,28.5,675.0,687.47,517.38
2018,8,4,9,15,813.5,129.0,3.2,29.25,719.5,740.02,553.09
2018,8,4,9,30,840.0,126.0,3.4,30.0,764.0,792.32,586.6
2018,8,4,9,45,868.0,118.5,3.55,30.7,804.5,836.25,613.86
2018,8,4,10,0,896.0,111.0,3.7,31.4,845.0,883.29,642.9
2018,8,4,10,15,905.5,111.0,3.8,31.75,875.0,920.31,665.63
2018,8,4,10,30,915.0,111.0,3.9,32.1,905.0,954.65,686.55
2018,8,4,10,45,923.0,109.0,4.0,32.45,927.5,982.67,703.3
2018,8,4,11,0,931.0,107.0,4.1,32.8,950.0,1007.56,718.05
2018,8,4,11,15,935.5,107.0,4.2,32.95,965.5,1027.79,730.44
2018,8,4,11,30,940.0,107.0,4.3,33.1,981.0,1044.48,740.68
2018,8,4,11,45,944.0,106.0,4.4,33.25,989.0,1056.04,747.77
2018,8,4,12,0,948.0,105.0,4.5,33.4,997.0,1063.88,752.63
2018,8,4,12,15,948.5,104.0,4.6,33.35,996.0,1064.43,753.63
2018,8,4,12,30,949.0,103.0,4.7,33.3,995.0,1061.18,752.38
2018,8,4,12,45,948.5,102.0,4.85,33.25,986.5,1053.14,748.74
2018,8,4,13,0,948.0,101.0,5.0,33.2,978.0,1041.32,742.98
2018,8,4,13,15,947.5,99.0,5.05,33.05,962.5,1024.75,733.69
2018,8,4,13,30,947.0,97.0,5.1,32.9,947.0,1004.5,722.07
2018,8,4,13,45,945.5,94.0,5.2,32.7,924.0,978.68,707.31
2018,8,4,14,0,944.0,91.0,5.3,32.5,901.0,949.4,690.18
2018,8,4,14,15,939.0,89.0,5.3,32.2,871.0,914.76,668.98
2018,8,4,14,30,934.0,87.0,5.3,31.9,841.0,877.14,645.64
2018,8,4,14,45,927.5,85.0,5.35,31.55,805.0,835.52,619.73
2018,8,4,15,0,921.0,83.0,5.4,31.2,769.0,791.41,591.75
2018,8,4,15,15,909.5,81.5,5.4,31.2,726.5,741.96,558.59
2018,8,4,15,30,898.0,80.0,5.4,31.2,684.0,690.9,523.72
2018,8,4,15,45,884.5,77.5,5.3,30.2,637.5,636.23,485.15
2018,8,4,16,0,871.0,75.0,5.2,29.2,591.0,580.7,444.6
2018,8,4,16,15,852.0,73.5,5.1,28.6,541.5,522.72,400.07
2018,8,4,16,30,833.0,72.0,5.0,28.0,492.0,465.01,354.24
2018,8,4,16,45,806.0,69.0,4.85,27.35,439.5,402.61,303.38
2018,8,4,17,0,779.0,66.0,4.7,26.7,387.0,342.12,252.5
2018,8,4,17,15,742.5,62.0,4.5,25.9,333.5,279.99,199.5
2018,8,4,17,30,706.0,58.0,4.3,25.1,280.0,221.43,148.93
2018,8,4,17,45,651.0,53.0,4.1,24.3,228.0,162.59,99.98
2018,8,4,18,0,596.0,48.0,3.9,23.5,176.0,108.29,58.21
2018,8,4,18,15,509.0,40.5,3.55,22.65,129.0,58.34,27.76
2018,8,4,18,30,422.0,33.0,3.2,21.8,82.0,25.95,16.04
2018,8,4,18,45,274.0,22.5,2.85,20.95,48.5,18.28,5.63
2018,8,4,19,0,126.0,12.0,2.5,20.1,15.0,11.44,0.0
2018,8,4,19,15,63.0,6.0,2.4,19.6,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,5,15,101.0,8.5,1.6,13.3,12.5,8.1,0.0
2018,8,5,5,30,202.0,17.0,1.7,13.9,25.0,16.2,0.0
2018,8,5,5,45,348.5,26.5,1.85,14.5,64.0,21.18,11.4
2018,8,5,6,0,495.0,36.0,2.0,15.1,103.0,35.12,18.83
2018,8,5,6,15,574.5,41.5,2.05,15.85,152.0,80.71,40.83
2018,8,5,6,30,654.0,47.0,2.1,16.6,201.0,133.83,78.05
2018,8,5,6,45,703.5,51.5,2.15,17.4,254.5,189.6,124.26
2018,8,5,7,0,753.0,56.0,2.2,18.2,308.0,250.95,177.41
2018,8,5,7,15,786.5,59.5,2.25,19.0,362.0,311.49,230.62
2018,8,5,7,30,820.0,63.0,2.3,19.8,416.0,375.77,285.66
2018,8,5,7,45,844.0,65.5,2.35,20.65,469.0,436.6,336.41
2018,8,5,8,0,868.0,68.0,2.4,21.5,522.0,498.69,386.2
2018,8,5,8,15,886.0,70.0,2.5,22.35,572.5,557.95,432.16
2018,8,5,8,30,904.0,72.0,2.6,23.2,623.0,617.21,476.41
2018,8,5,8,45,918.5,74.0,2.65,24.05,670.5,673.9,517.02
2018,8,5,9,0,933.0,76.0,2.7,24.9,718.0,729.63,554.48
2018,8,5,9,15,939.0,79.5,2.85,25.65,758.5,779.4,586.47
2018,8,5,9,30,945.0,83.0,3.0,26.4,799.0,826.91,616.47
2018,8,5,9,45,947.5,87.5,3.1,27.15,834.0,870.13,642.86
2018,8,5,10,0,950.0,92.0,3.2,27.9,869.0,910.42,666.99
2018,8,5,10,15,956.0,93.5,3.3,28.3,899.0,947.59,689.76
2018,8,5,10,30,962.0,95.0,3.4,28.7,929.0,981.72,710.43
2018,8,5,10,45,966.5,96.0,3.5,29.15,951.5,1010.7,727.54
2018,8,5,11,0,971.0,97.0,3.6,29.6,974.0,1036.22,742.44
2018,8,5,11,15,973.0,98.0,3.7,29.85,989.0,1055.73,754.13
2018,8,5,11,30,975.0,99.0,3.8,30.1,1004.0,1071.48,763.54
2018,8,5,11,45,976.5,99.5,3.95,30.3,1011.5,1082.39,770.5
2018,8,5,12,0,978.0,100.0,4.1,30.5,1019.0,1089.42,775.13
2018,8,5,12,15,981.5,98.0,4.15,30.6,1019.5,1091.96,776.68
2018,8,5,12,30,985.0,96.0,4.2,30.7,1020.0,1090.54,775.88
2018,8,5,12,45,988.5,92.5,4.3,30.75,1012.5,1083.58,772.2
2018,8,5,13,0,992.0,89.0,4.4,30.8,1005.0,1072.61,766.07
2018,8,5,13,15,988.0,89.0,4.4,30.75,988.0,1054.0,754.86
2018,8,5,13,30,984.0,89.0,4.4,30.7,971.0,1031.67,741.35
2018,8,5,13,45,979.0,89.0,4.45,30.7,947.0,1004.82,725.09
2018,8,5,14,0,974.0,89.0,4.5,30.7,923.0,974.56,706.57
2018,8,5,14,15,967.0,88.0,4.5,30.55,891.5,938.25,684.17
2018,8,5,14,30,960.0,87.0,4.5,30.4,860.0,898.99,659.67
2018,8,5,14,45,950.5,86.0,4.45,30.25,822.0,854.98,631.54
2018,8,5,15,0,941.0,85.0,4.4,30.1,784.0,808.63,601.57
2018,8,5,15,15,930.0,83.5,4.4,30.1,741.0,758.6,568.54
2018,8,5,15,30,919.0,82.0,4.4,30.1,698.0,706.85,533.69
2018,8,5,15,45,903.0,80.5,4.4,29.5,650.0,650.55,493.87
2018,8,5,16,0,887.0,79.0,4.4,28.9,602.0,593.57,452.22
2018,8,5,16,15,867.0,76.5,4.35,28.45,550.5,533.11,406.2
2018,8,5,16,30,847.0,74.0,4.3,28.0,499.0,473.01,358.86
2018,8,5,16,45,820.0,70.5,4.25,27.5,445.0,409.29,307.27
2018,8,5,17,0,793.0,67.0,4.2,27.0,391.0,347.42,255.49
2018,8,5,17,15,755.0,63.0,3.9,26.2,336.5,283.97,201.63
2018,8,5,17,30,717.0,59.0,3.6,25.4,282.0,224.26,150.32
2018,8,5,17,45,659.5,53.5,3.3,24.6,229.0,163.82,100.32
2018,8,5,18,0,602.0,48.0,3.0,23.8,176.0,108.25,57.86
2018,8,5,18,15,510.0,41.0,2.65,22.75,128.5,58.2,27.85
2018,8,5,18,30,418.0,34.0,2.3,21.7,81.0,27.06,16.9
2018,8,5,18,45,259.5,22.5,1.95,20.7,47.0,18.44,4.71
2018,8,5,19,0,101.0,11.0,1.6,19.7,13.0,10.48,0.0
2018,8,5,19,15,50.5,5.5,1.6,19.25,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,26.0,5.5,1.15,13.6,6.5,0.0,0.0
2018,8,6,5,30,52.0,11.0,1.3,14.3,13.0,10.48,0.0
2018,8,6,5,45,115.0,28.5,1.45,15.0,41.5,23.54,13.02
2018,8,6,6,0,178.0,46.0,1.6,15.7,70.0,40.18,26.04
2018,8,6,6,15,228.5,67.0,1.6,16.35,111.5,75.28,49.07
2018,8,6,6,30,279.0,88.0,1.6,17.0,153.0,117.07,80.39
2018,8,6,6,45,314.5,108.0,1.6,17.6,198.5,161.46,116.45
2018,8,6,7,0,350.0,128.0,1.6,18.2,244.0,210.2,156.9
2018,8,6,7,15,380.0,146.0,1.75,19.1,292.0,261.29,199.22
2018,8,6,7,30,410.0,164.0,1.9,20.0,340.0,314.45,242.49
2018,8,6,7,45,430.5,181.5,2.0,20.9,387.0,366.07,283.57
2018,8,6,8,0,451.0,199.0,2.1,21.8,434.0,419.42,324.78
2018,8,6,8,15,470.0,213.5,2.3,22.8,479.5,470.61,363.3
2018,8,6,8,30,489.0,228.0,2.5,23.8,525.0,522.88,401.55
2018,8,6,8,45,503.0,241.5,2.7,24.8,567.5,571.8,436.32
2018,8,6,9,0,517.0,255.0,2.9,25.8,610.0,620.82,470.27
2018,8,6,9,15,557.5,253.0,3.1,26.7,656.5,674.12,507.3
2018,8,6,9,30,598.0,251.0,3.3,27.6,703.0,729.04,544.68
2018,8,6,9,45,643.0,240.5,3.5,28.5,747.0,782.79,580.76
2018,8,6,10,0,688.0,230.0,3.7,29.4,791.0,835.49,615.52
2018,8,6,10,15,693.0,236.0,3.8,29.9,818.5,869.43,636.73
2018,8,6,10,30,698.0,242.0,3.9,30.4,846.0,901.09,656.29
2018,8,6,10,45,698.5,249.0,4.0,30.9,866.0,927.1,671.85
2018,8,6,11,0,699.0,256.0,4.1,31.4,886.0,950.34,685.52
2018,8,6,11,15,700.0,260.0,4.15,31.65,899.5,968.24,696.11
2018,8,6,11,30,701.0,264.0,4.2,31.9,913.0,983.21,704.88
2018,8,6,11,45,699.0,267.0,4.3,32.15,918.5,991.19,709.51
2018,8,6,12,0,697.0,270.0,4.4,32.4,924.0,996.09,712.3
2018,8,6,12,15,717.0,257.5,4.45,32.55,929.5,1004.51,717.49
2018,8,6,12,30,737.0,245.0,4.5,32.7,935.0,1009.63,720.64
2018,8,6,12,45,761.5,227.0,4.6,32.8,934.5,1010.11,721.36
2018,8,6,13,0,786.0,209.0,4.7,32.9,934.0,1000.4,715.63
2018,8,6,13,15,783.5,206.5,4.75,32.85,918.5,983.3,705.48
2018,8,6,13,30,781.0,204.0,4.8,32.8,903.0,968.72,697.18
2018,8,6,13,45,777.0,200.5,4.85,32.75,880.0,942.71,681.41
2018,8,6,14,0,773.0,197.0,4.9,32.7,857.0,913.89,663.78
2018,8,6,14,15,768.5,191.0,4.9,32.55,827.5,879.4,642.23
2018,8,6,14,30,764.0,185.0,4.9,32.4,798.0,842.43,618.9
2018,8,6,14,45,758.0,177.5,4.9,32.2,762.5,800.44,592.07
2018,8,6,15,0,752.0,170.0,4.9,32.0,727.0,756.44,562.95
2018,8,6,15,15,736.0,166.0,4.9,32.0,685.0,706.98,528.52
2018,8,6,15,30,720.0,162.0,4.9,32.0,643.0,656.78,492.88
2018,8,6,15,45,710.0,152.5,4.8,31.4,598.5,604.41,455.88
2018,8,6,16,0,700.0,143.0,4.7,30.8,554.0,551.31,417.28
2018,8,6,16,15,691.5,131.0,4.6,30.3,507.0,496.04,375.75
2018,8,6,16,30,683.0,119.0,4.5,29.8,460.0,440.35,332.54
2018,8,6,16,45,663.5,109.5,4.35,29.35,411.0,382.43,286.17
2018,8,6,17,0,644.0,100.0,4.2,28.9,362.0,325.78,239.46
2018,8,6,17,15,608.0,91.0,3.7,27.95,310.5,266.35,190.16
2018,8,6,17,30,572.0,82.0,3.2,27.0,259.0,210.67,143.47
2018,8,6,17,45,521.5,72.0,2.7,26.05,209.5,155.6,98.7
2018,8,6,18,0,471.0,62.0,2.2,25.1,160.0,106.58,61.57
2018,8,6,18,15,385.5,49.5,2.0,24.05,115.0,59.83,32.56
2018,8,6,18,30,300.0,37.0,1.8,23.0,70.0,30.06,19.17
2018,8,6,18,45,182.5,23.0,1.55,22.0,40.0,18.23,3.21
2018,8,6,19,0,65.0,9.0,1.3,21.0,10.0,8.58,0.0
2018,8,6,19,15,32.5,4.5,1.3,20.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.05,14.8,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.1,15.4,13.0,10.48,0.0
2018,8,7,5,45,126.5,28.0,1.2,15.95,42.0,21.92,11.41
2018,8,7,6,0,196.0,45.0,1.3,16.5,71.0,37.98,24.0
2018,8,7,6,15,258.0,64.0,1.4,17.15,114.0,74.17,46.9
2018,8,7,6,30,320.0,83.0,1.5,17.8,157.0,118.24,79.28
2018,8,7,6,45,370.0,99.0,1.55,18.4,205.5,164.95,116.71
2018,8,7,7,0,420.0,115.0,1.6,19.0,254.0,217.67,160.24
2018,8,7,7,15,460.0,129.0,1.7,19.9,305.0,271.15,204.63
2018,8,7,7,30,500.0,143.0,1.8,20.8,356.0,328.94,251.75
2018,8,7,7,45,532.5,153.5,1.85,21.7,406.5,384.19,295.83
2018,8,7,8,0,565.0,164.0,1.9,22.6,457.0,442.28,340.74
2018,8,7,8,15,591.0,172.0,1.95,23.35,505.5,496.94,381.95
2018,8,7,8,30,617.0,180.0,2.0,24.1,554.0,555.83,424.91
2018,8,7,8,45,638.0,187.0,2.05,24.9,599.5,609.15,462.5
2018,8,7,9,0,659.0,194.0,2.1,25.7,645.0,662.84,499.27
2018,8,7,9,15,680.5,196.5,2.2,26.5,687.0,712.56,532.69
2018,8,7,9,30,702.0,199.0,2.3,27.3,729.0,762.01,565.15
2018,8,7,9,45,721.0,200.0,2.35,28.05,766.5,807.34,593.92
2018,8,7,10,0,740.0,201.0,2.4,28.8,804.0,851.58,620.84
2018,8,7,10,15,748.5,204.5,2.5,29.25,833.0,887.66,642.85
2018,8,7,10,30,757.0,208.0,2.6,29.7,862.0,921.48,663.3
2018,8,7,10,45,762.5,210.5,2.7,30.15,883.5,949.01,679.61
2018,8,7,11,0,768.0,213.0,2.8,30.6,905.0,973.78,694.17
2018,8,7,11,15,771.5,215.0,2.9,30.85,919.5,993.16,705.9
2018,8,7,11,30,775.0,217.0,3.0,31.1,934.0,1009.46,715.77
2018,8,7,11,45,776.5,218.0,3.1,31.3,941.0,1019.52,721.95
2018,8,7,12,0,778.0,219.0,3.2,31.5,948.0,1026.29,726.2
2018,8,7,12,15,786.0,214.0,3.3,31.55,949.5,1023.03,724.69
2018,8,7,12,30,794.0,209.0,3.4,31.6,951.0,1023.7,725.83
2018,8,7,12,45,803.0,201.5,3.5,31.65,946.0,1019.46,723.93
2018,8,7,13,0,812.0,194.0,3.6,31.7,941.0,1011.68,719.9
2018,8,7,13,15,808.0,192.0,3.7,31.65,924.5,993.19,709.39
2018,8,7,13,30,804.0,190.0,3.8,31.6,908.0,971.57,696.92
2018,8,7,13,45,798.5,187.5,3.85,31.5,884.5,945.04,681.09
2018,8,7,14,0,793.0,185.0,3.9,31.4,861.0,915.7,663.38
2018,8,7,14,15,784.5,182.5,3.95,31.2,831.0,881.07,642.34
2018,8,7,14,30,776.0,180.0,4.0,31.0,801.0,847.54,621.86
2018,8,7,14,45,763.5,176.5,4.0,30.8,764.0,803.92,594.11
2018,8,7,15,0,751.0,173.0,4.0,30.6,727.0,758.74,564.28
2018,8,7,15,15,735.0,168.0,4.0,30.6,684.5,708.23,529.35
2018,8,7,15,30,719.0,163.0,4.0,30.6,642.0,656.99,493.21
2018,8,7,15,45,698.5,157.0,4.0,29.9,595.0,601.51,454.47
2018,8,7,16,0,678.0,151.0,4.0,29.2,548.0,546.33,414.74
2018,8,7,16,15,651.5,144.0,3.9,28.65,498.0,487.66,370.75
2018,8,7,16,30,625.0,137.0,3.8,28.1,448.0,430.53,326.65
2018,8,7,16,45,591.0,128.5,3.75,27.6,396.5,370.78,279.35
2018,8,7,17,0,557.0,120.0,3.7,27.1,345.0,311.89,231.56
2018,8,7,17,15,513.5,109.0,3.4,26.2,293.5,253.56,183.74
2018,8,7,17,30,470.0,98.0,3.1,25.3,242.0,199.96,139.42
2018,8,7,17,45,413.0,84.5,2.8,24.4,193.0,146.78,96.75
2018,8,7,18,0,356.0,71.0,2.5,23.5,144.0,100.46,61.82
2018,8,7,18,15,281.0,54.0,2.2,22.55,101.5,57.31,33.65
2018,8,7,18,30,206.0,37.0,1.9,21.6,59.0,28.82,18.17
2018,8,7,18,45,122.5,22.0,1.65,20.65,33.0,17.43,1.18
2018,8,7,19,0,39.0,7.0,1.4,19.7,7.0,6.67,0.0
2018,8,7,19,15,19.5,3.5,1.4,19.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,8,5,15,43.5,6.5,0.7,15.05,8.0,0.0,0.0
2018,8,8,5,30,87.0,13.0,0.7,15.6,16.0,12.39,0.0
2018,8,8,5,45,196.5,28.0,0.7,16.1,49.0,22.02,11.18
2018,8,8,6,0,306.0,43.0,0.7,16.6,82.0,37.64,22.83
2018,8,8,6,15,385.0,55.5,0.7,17.35,128.0,77.46,44.92
2018,8,8,6,30,464.0,68.0,0.7,18.1,174.0,125.79,78.97
2018,8,8,6,45,520.0,77.5,0.75,18.8,225.0,176.45,119.51
2018,8,8,7,0,576.0,87.0,0.8,19.5,276.0,233.74,167.1
2018,8,8,7,15,617.0,95.0,0.95,20.6,329.0,291.15,215.24
2018,8,8,7,30,658.0,103.0,1.1,21.7,382.0,352.77,265.76
2018,8,8,7,45,688.0,109.0,1.3,22.8,434.0,411.55,313.03
2018,8,8,8,0,718.0,115.0,1.5,23.9,486.0,472.59,360.46
2018,8,8,8,15,740.5,119.5,1.65,24.95,535.5,530.0,403.54
2018,8,8,8,30,763.0,124.0,1.8,26.0,585.0,588.19,445.71
2018,8,8,8,45,780.5,128.5,2.0,27.0,631.5,643.08,484.5
2018,8,8,9,0,798.0,133.0,2.2,28.0,678.0,697.87,522.08
2018,8,8,9,15,803.5,140.0,2.25,28.7,717.0,745.67,553.39
2018,8,8,9,30,809.0,147.0,2.3,29.4,756.0,791.55,581.51
2018,8,8,9,45,808.5,155.5,2.4,30.15,788.5,831.9,605.75
2018,8,8,10,0,808.0,164.0,2.5,30.9,821.0,869.49,627.94
2018,8,8,10,15,818.5,165.5,2.5,31.3,851.0,906.95,649.93
2018,8,8,10,30,829.0,167.0,2.5,31.7,881.0,942.03,670.16
2018,8,8,10,45,837.0,167.5,2.55,32.15,904.0,971.15,686.77
2018,8,8,11,0,845.0,168.0,2.6,32.6,927.0,997.38,701.53
2018,8,8,11,15,850.5,168.0,2.6,32.8,942.5,1017.58,712.8
2018,8,8,11,30,856.0,168.0,2.6,33.0,958.0,1034.5,722.11
2018,8,8,11,45,860.0,166.5,2.6,33.2,965.5,1044.98,727.55
2018,8,8,12,0,864.0,165.0,2.6,33.4,973.0,1051.94,730.98
2018,8,8,12,15,867.5,162.5,2.55,33.5,973.0,1053.8,731.22
2018,8,8,12,30,871.0,160.0,2.5,33.6,973.0,1052.03,729.39
2018,8,8,12,45,873.5,156.5,2.5,33.7,965.0,1035.22,719.03
2018,8,8,13,0,876.0,153.0,2.5,33.8,957.0,1024.59,712.69
2018,8,8,13,15,873.5,150.5,2.5,33.8,940.5,1006.53,702.09
2018,8,8,13,30,871.0,148.0,2.5,33.8,924.0,985.12,689.52
2018,8,8,13,45,868.0,144.5,2.5,33.75,900.5,958.98,674.19
2018,8,8,14,0,865.0,141.0,2.5,33.7,877.0,929.71,656.88
2018,8,8,14,15,858.5,138.5,2.55,33.5,846.5,901.34,640.9
2018,8,8,14,30,852.0,136.0,2.6,33.3,816.0,863.72,618.78
2018,8,8,14,45,843.5,132.5,2.6,33.1,779.5,821.01,592.78
2018,8,8,15,0,835.0,129.0,2.6,32.9,743.0,776.2,565.08
2018,8,8,15,15,820.5,125.5,2.6,32.9,700.0,725.21,532.21
2018,8,8,15,30,806.0,122.0,2.6,32.9,657.0,673.13,496.51
2018,8,8,15,45,790.0,117.0,2.7,32.2,610.0,617.78,459.31
2018,8,8,16,0,774.0,112.0,2.8,31.5,563.0,562.07,420.38
2018,8,8,16,15,753.0,106.5,2.85,30.9,513.0,502.81,377.02
2018,8,8,16,30,732.0,101.0,2.9,30.3,463.0,444.4,332.64
2018,8,8,16,45,702.0,95.0,2.95,29.7,410.5,382.89,284.35
2018,8,8,17,0,672.0,89.0,3.0,29.1,358.0,323.76,236.32
2018,8,8,17,15,629.0,82.5,2.9,28.0,305.5,263.09,186.53
2018,8,8,17,30,586.0,76.0,2.8,26.9,253.0,206.95,139.83
2018,8,8,17,45,525.5,67.0,2.7,25.8,202.5,150.35,94.34
2018,8,8,18,0,465.0,58.0,2.6,24.7,152.0,101.02,57.53
2018,8,8,18,15,375.5,46.5,2.5,23.7,108.0,55.57,29.82
2018,8,8,18,30,286.0,35.0,2.4,22.7,64.0,28.51,17.67
2018,8,8,18,45,171.0,21.5,2.3,21.7,36.0,17.1,0.0
2018,8,8,19,0,56.0,8.0,2.2,20.7,8.0,7.63,0.0
2018,8,8,19,15,28.0,4.0,2.05,20.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.4,16.85,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.5,17.4,16.0,12.39,0.0
2018,8,9,5,45,224.0,26.5,0.6,17.95,50.0,21.62,10.4
2018,8,9,6,0,346.0,40.0,0.7,18.5,84.0,36.52,21.46
2018,8,9,6,15,430.0,50.5,0.75,19.25,130.5,76.0,41.73
2018,8,9,6,30,514.0,61.0,0.8,20.0,177.0,125.93,76.34
2018,8,9,6,45,572.5,68.0,0.85,20.8,229.0,177.79,117.65
2018,8,9,7,0,631.0,75.0,0.9,21.6,281.0,236.5,166.36
2018,8,9,7,15,672.5,80.5,0.95,22.75,334.5,294.88,215.18
2018,8,9,7,30,714.0,86.0,1.0,23.9,388.0,357.43,266.11
2018,8,9,7,45,745.5,90.5,1.1,25.05,441.5,419.26,315.12
2018,8,9,8,0,777.0,95.0,1.2,26.2,495.0,482.41,363.28
2018,8,9,8,15,800.5,97.5,1.3,27.25,545.5,541.16,406.66
2018,8,9,8,30,824.0,100.0,1.4,28.3,596.0,600.65,448.95
2018,8,9,8,45,842.0,102.5,1.5,29.3,643.0,656.99,487.62
2018,8,9,9,0,860.0,105.0,1.6,30.3,690.0,712.89,524.69
2018,8,9,9,15,862.0,112.0,1.65,31.0,729.0,757.6,551.89
2018,8,9,9,30,864.0,119.0,1.7,31.7,768.0,802.48,578.61
2018,8,9,9,45,861.0,128.5,1.8,32.35,801.0,848.01,605.89
2018,8,9,10,0,858.0,138.0,1.9,33.0,834.0,886.44,628.29
2018,8,9,10,15,867.5,139.5,2.0,33.45,864.5,924.5,650.82
2018,8,9,10,30,877.0,141.0,2.1,33.9,895.0,953.09,667.29
2018,8,9,10,45,884.0,141.5,2.15,34.35,918.0,981.88,683.4
2018,8,9,11,0,891.0,142.0,2.2,34.8,941.0,1007.6,697.54
2018,8,9,11,15,895.5,142.5,2.3,35.0,956.5,1027.66,709.52
2018,8,9,11,30,900.0,143.0,2.4,35.2,972.0,1044.3,719.53
2018,8,9,11,45,903.0,142.0,2.5,35.45,979.0,1054.45,725.56
2018,8,9,12,0,906.0,141.0,2.6,35.7,986.0,1061.01,729.55
2018,8,9,12,15,899.5,144.5,2.7,35.75,983.0,1058.85,728.99
2018,8,9,12,30,893.0,148.0,2.8,35.8,980.0,1053.05,726.38
2018,8,9,12,45,882.0,153.5,2.85,35.8,968.5,1041.2,719.86
2018,8,9,13,0,871.0,159.0,2.9,35.8,957.0,1035.19,717.05
2018,8,9,13,15,867.0,157.5,3.0,35.7,940.0,1016.25,707.0
2018,8,9,13,30,863.0,156.0,3.1,35.6,923.0,993.96,694.95
2018,8,9,13,45,857.0,153.5,3.15,35.45,898.0,965.56,678.77
2018,8,9,14,0,851.0,151.0,3.2,35.3,873.0,934.17,660.64
2018,8,9,14,15,843.0,148.0,3.2,35.05,841.5,897.7,639.07
2018,8,9,14,30,835.0,145.0,3.2,34.8,810.0,858.73,615.69
2018,8,9,14,45,825.0,141.5,3.25,34.5,773.0,815.34,589.54
2018,8,9,15,0,815.0,138.0,3.3,34.2,736.0,770.01,561.71
2018,8,9,15,15,800.0,134.5,3.3,34.2,693.0,719.41,528.38
2018,8,9,15,30,785.0,131.0,3.3,34.2,650.0,667.8,492.75
2018,8,9,15,45,766.5,126.0,3.35,33.4,602.5,612.23,455.1
2018,8,9,16,0,748.0,121.0,3.4,32.6,555.0,555.86,415.51
2018,8,9,16,15,723.5,116.0,3.35,31.95,504.5,496.61,371.91
2018,8,9,16,30,699.0,111.0,3.3,31.3,454.0,438.55,327.71
2018,8,9,16,45,667.0,104.5,3.25,30.65,402.0,377.46,279.85
2018,8,9,17,0,635.0,98.0,3.2,30.0,350.0,319.06,232.62
2018,8,9,17,15,585.5,90.5,3.0,29.0,296.5,257.65,182.68
2018,8,9,17,30,536.0,83.0,2.8,28.0,243.0,201.64,136.71
2018,8,9,17,45,478.0,72.0,2.55,27.0,194.0,146.62,92.79
2018,8,9,18,0,420.0,61.0,2.3,26.0,145.0,98.62,57.14
2018,8,9,18,15,325.0,48.0,2.1,25.0,101.5,53.16,29.16
2018,8,9,18,30,230.0,35.0,1.9,24.0,58.0,27.37,16.48
2018,8,9,18,45,128.5,20.5,1.7,23.05,32.0,16.3,0.0
2018,8,9,19,0,27.0,6.0,1.5,22.1,6.0,5.72,0.0
2018,8,9,19,15,13.5,3.0,1.4,21.65,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,5,15,42.5,6.5,0.85,18.55,7.5,0.0,0.0
2018,8,10,5,30,85.0,13.0,1.0,19.2,15.0,12.39,0.0
2018,8,10,5,45,196.5,27.0,1.15,19.8,47.0,21.29,9.58
2018,8,10,6,0,308.0,41.0,1.3,20.4,79.0,37.04,22.01
2018,8,10,6,15,389.0,52.5,1.4,21.25,124.0,74.86,41.93
2018,8,10,6,30,470.0,64.0,1.5,22.1,169.0,122.81,75.15
2018,8,10,6,45,526.5,72.5,1.6,22.9,219.5,173.05,115.02
2018,8,10,7,0,583.0,81.0,1.7,23.7,270.0,229.97,162.09
2018,8,10,7,15,624.0,87.5,1.55,24.85,322.0,286.4,208.95
2018,8,10,7,30,665.0,94.0,1.4,26.0,374.0,347.01,257.82
2018,8,10,7,45,695.5,99.0,1.25,27.2,425.5,405.43,303.25
2018,8,10,8,0,726.0,104.0,1.1,28.4,477.0,466.16,348.18
2018,8,10,8,15,749.0,108.5,1.15,29.2,526.5,524.26,390.73
2018,8,10,8,30,772.0,113.0,1.2,30.0,576.0,583.12,432.24
2018,8,10,8,45,790.0,116.0,1.25,30.8,622.0,637.54,469.26
2018,8,10,9,0,808.0,119.0,1.3,31.6,668.0,691.63,504.85
2018,8,10,9,15,819.0,123.0,1.4,32.15,708.5,740.94,536.42
2018,8,10,9,30,830.0,127.0,1.5,32.7,749.0,788.74,565.7
2018,8,10,9,45,837.0,131.5,1.65,33.25,784.0,832.02,592.19
