Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,10,0,844.0,136.0,1.8,33.8,819.0,873.02,616.98
2018,8,10,10,15,851.0,138.5,1.95,34.1,848.0,909.46,639.36
2018,8,10,10,30,858.0,141.0,2.1,34.4,877.0,936.31,655.68
2018,8,10,10,45,862.5,143.0,2.25,34.7,899.0,963.77,672.45
2018,8,10,11,0,867.0,145.0,2.4,35.0,921.0,988.13,687.28
2018,8,10,11,15,869.0,146.5,2.5,35.15,935.0,1006.33,698.3
2018,8,10,11,30,871.0,148.0,2.6,35.3,949.0,1021.13,707.36
2018,8,10,11,45,870.5,150.0,2.75,35.45,955.5,1030.47,713.65
2018,8,10,12,0,870.0,152.0,2.9,35.6,962.0,1036.29,717.89
2018,8,10,12,15,868.0,153.0,3.05,35.55,960.5,1036.09,719.11
2018,8,10,12,30,866.0,154.0,3.2,35.5,959.0,1032.38,718.28
2018,8,10,12,45,861.5,155.0,3.35,35.45,949.5,1022.7,713.8
2018,8,10,13,0,857.0,156.0,3.5,35.4,940.0,1018.71,712.95
2018,8,10,13,15,850.5,156.5,3.55,35.2,922.5,999.56,702.34
2018,8,10,13,30,844.0,157.0,3.6,35.0,905.0,977.21,689.82
2018,8,10,13,45,834.0,157.5,3.7,34.8,880.0,948.54,673.55
2018,8,10,14,0,824.0,158.0,3.8,34.6,855.0,917.15,655.4
2018,8,10,14,15,813.5,156.0,3.85,34.3,823.5,880.24,633.48
2018,8,10,14,30,803.0,154.0,3.9,34.0,792.0,841.08,609.83
2018,8,10,14,45,789.0,151.5,3.9,33.65,754.0,796.57,582.22
2018,8,10,15,0,775.0,149.0,3.9,33.3,716.0,750.53,553.21
2018,8,10,15,15,759.5,145.5,3.9,33.3,674.0,702.6,520.49
2018,8,10,15,30,744.0,142.0,3.9,33.3,632.0,652.05,485.07
2018,8,10,15,45,723.5,137.5,3.9,32.4,585.5,596.83,447.15
2018,8,10,16,0,703.0,133.0,3.9,31.5,539.0,541.84,408.1
2018,8,10,16,15,676.5,127.5,3.9,30.85,489.0,483.29,364.69
2018,8,10,16,30,650.0,122.0,3.9,30.2,439.0,426.24,320.98
2018,8,10,16,45,616.0,114.5,3.85,29.55,387.5,366.02,273.53
2018,8,10,17,0,582.0,107.0,3.8,28.9,336.0,308.82,227.12
2018,8,10,17,15,523.0,99.5,3.65,28.0,282.5,247.78,177.63
2018,8,10,17,30,464.0,92.0,3.5,27.1,229.0,191.53,131.89
2018,8,10,17,45,352.0,79.5,3.3,26.2,171.5,130.79,85.73
2018,8,10,18,0,240.0,67.0,3.1,25.3,114.0,83.71,52.66
2018,8,10,18,15,190.5,51.5,2.95,24.45,82.0,51.31,31.14
2018,8,10,18,30,141.0,36.0,2.8,23.6,50.0,29.36,17.91
2018,8,10,18,45,71.5,20.0,2.65,22.75,27.0,16.6,0.0
2018,8,10,19,0,2.0,4.0,2.5,21.9,4.0,3.81,0.0
2018,8,10,19,15,1.0,2.0,2.4,21.45,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,19.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,11,5,15,17.5,5.0,1.0,18.05,5.5,0.0,0.0
2018,8,11,5,30,35.0,10.0,1.1,18.5,11.0,9.53,0.0
2018,8,11,5,45,99.5,27.0,1.2,18.95,37.5,22.26,9.78
2018,8,11,6,0,164.0,44.0,1.3,19.4,64.0,37.92,23.91
2018,8,11,6,15,227.0,60.5,1.3,20.1,102.5,68.86,43.04
2018,8,11,6,30,290.0,77.0,1.3,20.8,141.0,108.97,71.97
2018,8,11,6,45,360.0,91.0,1.35,21.5,192.0,155.99,108.39
2018,8,11,7,0,430.0,105.0,1.4,22.2,243.0,211.46,152.96
2018,8,11,7,15,470.5,117.0,1.5,23.05,293.0,263.88,196.22
2018,8,11,7,30,511.0,129.0,1.6,23.9,343.0,320.65,242.24
2018,8,11,7,45,549.0,138.0,1.7,24.75,395.0,377.52,287.34
2018,8,11,8,0,587.0,147.0,1.8,25.6,447.0,440.49,335.66
2018,8,11,8,15,608.0,156.0,1.9,26.4,494.0,494.84,376.31
2018,8,11,8,30,629.0,165.0,2.0,27.2,541.0,550.14,416.39
2018,8,11,8,45,659.0,168.5,2.1,27.95,589.5,606.53,456.29
2018,8,11,9,0,689.0,172.0,2.2,28.7,638.0,664.06,495.88
2018,8,11,9,15,687.5,183.5,2.3,29.25,673.0,707.06,524.42
2018,8,11,9,30,686.0,195.0,2.4,29.8,708.0,747.89,550.92
2018,8,11,9,45,702.5,198.5,2.5,30.35,745.5,793.16,580.28
2018,8,11,10,0,719.0,202.0,2.6,30.9,783.0,837.23,607.98
2018,8,11,10,15,725.0,207.5,2.75,31.3,811.0,872.54,629.92
2018,8,11,10,30,731.0,213.0,2.9,31.7,839.0,905.52,650.29
2018,8,11,10,45,652.0,265.5,3.0,32.05,834.5,903.17,646.44
2018,8,11,11,0,573.0,318.0,3.1,32.4,830.0,893.22,636.84
2018,8,11,11,15,534.5,343.0,3.2,32.5,826.5,891.79,634.77
2018,8,11,11,30,496.0,368.0,3.3,32.6,823.0,886.76,630.32
2018,8,11,11,45,591.0,316.0,3.4,32.75,862.0,934.34,664.09
2018,8,11,12,0,686.0,264.0,3.5,32.9,901.0,982.29,697.37
2018,8,11,12,15,632.5,294.5,3.55,32.8,881.5,959.38,681.34
2018,8,11,12,30,579.0,325.0,3.6,32.7,862.0,933.32,663.75
2018,8,11,12,45,666.5,271.5,3.7,32.65,884.0,963.24,686.87
2018,8,11,13,0,754.0,218.0,3.8,32.6,906.0,986.99,703.52
2018,8,11,13,15,753.5,213.5,3.85,32.3,890.5,969.61,693.76
2018,8,11,13,30,753.0,209.0,3.9,32.0,875.0,949.15,682.31
2018,8,11,13,45,753.0,202.0,3.9,31.75,852.5,923.56,667.11
2018,8,11,14,0,753.0,195.0,3.9,31.5,830.0,895.05,649.95
2018,8,11,14,15,745.5,190.0,3.9,31.15,799.5,859.24,628.12
2018,8,11,14,30,738.0,185.0,3.9,30.8,769.0,821.22,604.61
2018,8,11,14,45,734.0,177.0,3.85,30.45,735.0,780.91,579.1
2018,8,11,15,0,730.0,169.0,3.8,30.1,701.0,738.51,551.05
2018,8,11,15,15,713.5,164.5,3.8,30.1,659.0,688.8,516.5
2018,8,11,15,30,697.0,160.0,3.8,30.1,617.0,638.48,480.81
2018,8,11,15,45,679.5,153.0,3.7,29.2,571.5,584.7,443.23
2018,8,11,16,0,662.0,146.0,3.6,28.3,526.0,531.0,404.52
2018,8,11,16,15,640.0,137.5,3.55,27.75,477.5,473.85,361.56
2018,8,11,16,30,618.0,129.0,3.5,27.2,429.0,417.83,318.1
2018,8,11,16,45,587.0,120.0,3.4,26.6,378.5,359.11,271.31
2018,8,11,17,0,556.0,111.0,3.3,26.0,328.0,303.12,225.43
2018,8,11,17,15,513.0,100.5,3.2,25.3,278.0,243.35,176.08
2018,8,11,17,30,470.0,90.0,3.1,24.6,228.0,190.45,131.98
2018,8,11,17,45,411.5,77.0,2.95,23.85,180.0,137.69,89.54
2018,8,11,18,0,353.0,64.0,2.8,23.1,132.0,92.01,55.29
2018,8,11,18,15,272.0,48.5,2.7,22.4,91.5,50.49,28.96
2018,8,11,18,30,191.0,33.0,2.6,21.7,51.0,25.85,15.02
2018,8,11,18,45,107.5,18.5,2.5,21.05,27.5,14.74,0.0
2018,8,11,19,0,24.0,4.0,2.4,20.4,4.0,3.81,0.0
2018,8,11,19,15,12.0,2.0,2.35,19.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,19.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,5,15,32.5,6.0,0.75,15.55,6.5,0.0,0.0
2018,8,12,5,30,65.0,12.0,0.8,16.0,13.0,11.44,0.0
2018,8,12,5,45,143.5,26.5,0.85,16.45,40.0,20.94,8.39
2018,8,12,6,0,222.0,41.0,0.9,16.9,67.0,34.74,21.17
2018,8,12,6,15,249.5,56.5,0.9,17.4,100.0,67.04,41.21
2018,8,12,6,30,277.0,72.0,0.9,17.9,133.0,102.81,68.24
2018,8,12,6,45,385.5,81.5,0.9,18.45,191.0,152.39,105.61
2018,8,12,7,0,494.0,91.0,0.9,19.0,249.0,216.85,156.81
2018,8,12,7,15,569.5,94.0,0.9,19.75,307.5,275.71,205.08
2018,8,12,7,30,645.0,97.0,0.9,20.5,366.0,342.86,259.38
2018,8,12,7,45,679.5,101.5,0.9,21.25,418.0,401.52,306.39
2018,8,12,8,0,714.0,106.0,0.9,22.0,470.0,462.94,353.8
2018,8,12,8,15,731.0,112.0,0.9,22.9,517.0,518.76,395.07
2018,8,12,8,30,748.0,118.0,0.9,23.8,564.0,574.84,434.83
2018,8,12,8,45,777.0,118.0,0.9,24.7,613.0,632.05,474.01
2018,8,12,9,0,806.0,118.0,0.9,25.6,662.0,690.22,512.36
2018,8,12,9,15,817.5,121.5,1.0,26.4,702.5,739.36,543.76
2018,8,12,9,30,829.0,125.0,1.1,27.2,743.0,787.03,572.93
2018,8,12,9,45,831.5,131.5,1.15,28.05,776.5,828.7,597.0
2018,8,12,10,0,834.0,138.0,1.2,28.9,810.0,867.76,619.09
2018,8,12,10,15,847.0,137.0,1.3,29.6,840.5,905.61,641.2
2018,8,12,10,30,860.0,136.0,1.4,30.3,871.0,934.36,657.45
2018,8,12,10,45,866.0,136.5,1.45,31.05,893.0,961.79,672.06
2018,8,12,11,0,872.0,137.0,1.5,31.8,915.0,986.15,684.72
2018,8,12,11,15,875.0,138.5,1.6,32.15,929.5,1005.4,696.08
2018,8,12,11,30,878.0,140.0,1.7,32.5,944.0,1021.24,705.48
2018,8,12,11,45,879.0,141.0,1.8,32.85,951.0,1031.12,711.36
2018,8,12,12,0,880.0,142.0,1.9,33.2,958.0,1037.46,715.22
2018,8,12,12,15,878.0,142.5,2.0,33.3,956.0,1036.7,715.64
2018,8,12,12,30,876.0,143.0,2.1,33.4,954.0,1032.38,714.03
2018,8,12,12,45,839.0,164.0,2.2,33.5,934.5,1019.76,707.44
2018,8,12,13,0,802.0,185.0,2.3,33.6,915.0,994.94,693.41
2018,8,12,13,15,830.0,164.0,2.45,33.55,907.5,988.03,691.42
2018,8,12,13,30,858.0,143.0,2.6,33.5,900.0,968.75,681.51
2018,8,12,13,45,850.5,142.5,2.7,33.4,875.5,948.69,670.82
2018,8,12,14,0,843.0,142.0,2.8,33.3,851.0,918.01,653.29
2018,8,12,14,15,833.5,140.5,2.9,33.05,820.0,881.84,632.46
2018,8,12,14,30,824.0,139.0,3.0,32.8,789.0,843.27,609.78
2018,8,12,14,45,811.0,137.0,3.1,32.55,751.5,799.22,583.08
2018,8,12,15,0,798.0,135.0,3.2,32.3,714.0,753.5,554.79
2018,8,12,15,15,783.0,131.5,3.2,32.3,671.5,703.42,521.39
2018,8,12,15,30,768.0,128.0,3.2,32.3,629.0,652.4,485.78
2018,8,12,15,45,747.5,124.5,3.35,31.35,582.5,597.77,448.84
2018,8,12,16,0,727.0,121.0,3.5,30.4,536.0,542.56,409.99
2018,8,12,16,15,700.5,116.0,3.55,29.7,486.0,483.23,365.99
2018,8,12,16,30,674.0,111.0,3.6,29.0,436.0,425.36,321.52
2018,8,12,16,45,639.0,104.5,3.65,28.35,384.0,364.37,273.2
2018,8,12,17,0,604.0,98.0,3.7,27.7,332.0,306.47,225.88
2018,8,12,17,15,558.5,89.0,3.6,26.65,280.5,246.6,176.56
2018,8,12,17,30,513.0,80.0,3.5,25.6,229.0,191.72,130.93
2018,8,12,17,45,450.5,69.5,3.4,24.55,180.5,137.96,87.86
2018,8,12,18,0,388.0,59.0,3.3,23.5,132.0,90.48,52.6
2018,8,12,18,15,299.5,45.0,3.15,22.6,91.0,48.04,26.51
2018,8,12,18,30,211.0,31.0,3.0,21.7,50.0,24.31,13.52
2018,8,12,18,45,118.5,17.5,2.85,20.85,27.0,16.68,0.0
2018,8,12,19,0,26.0,4.0,2.7,20.0,4.0,3.81,0.0
2018,8,12,19,15,13.0,2.0,2.55,19.6,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,1.35,14.4,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,1.5,14.8,12.0,10.48,0.0
2018,8,13,5,45,156.0,26.0,1.6,15.25,41.0,20.58,7.45
2018,8,13,6,0,252.0,41.0,1.7,15.7,70.0,35.02,21.28
2018,8,13,6,15,328.0,54.0,1.7,16.35,112.5,70.56,41.44
2018,8,13,6,30,404.0,67.0,1.7,17.0,155.0,115.44,73.46
2018,8,13,6,45,407.0,83.0,1.65,17.6,192.0,158.09,109.97
2018,8,13,7,0,410.0,99.0,1.6,18.2,229.0,201.02,147.72
2018,8,13,7,15,417.5,117.0,1.6,19.1,270.0,247.42,187.58
2018,8,13,7,30,425.0,135.0,1.6,20.0,311.0,294.42,226.79
2018,8,13,7,45,471.0,143.5,1.6,20.85,362.5,349.47,270.76
2018,8,13,8,0,517.0,152.0,1.6,21.7,414.0,408.99,316.93
2018,8,13,8,15,547.5,160.0,1.6,22.6,462.5,463.66,358.03
2018,8,13,8,30,578.0,168.0,1.6,23.5,511.0,523.45,401.45
2018,8,13,8,45,667.5,152.0,1.6,24.35,578.5,596.62,454.02
2018,8,13,9,0,757.0,136.0,1.6,25.2,646.0,675.96,509.2
2018,8,13,9,15,767.5,141.5,1.65,26.0,686.0,723.2,540.0
2018,8,13,9,30,778.0,147.0,1.7,26.8,726.0,770.15,569.01
2018,8,13,9,45,784.0,152.5,1.7,27.65,759.5,811.75,593.18
2018,8,13,10,0,790.0,158.0,1.7,28.5,793.0,851.13,615.5
2018,8,13,10,15,798.0,161.0,1.8,29.0,822.0,887.37,637.37
2018,8,13,10,30,806.0,164.0,1.9,29.5,851.0,921.14,657.53
2018,8,13,10,45,811.5,165.5,2.0,30.05,872.5,948.37,673.33
2018,8,13,11,0,817.0,167.0,2.1,30.6,894.0,972.67,687.29
2018,8,13,11,15,820.0,168.5,2.25,30.85,908.0,991.43,699.19
2018,8,13,11,30,823.0,170.0,2.4,31.1,922.0,1006.94,709.13
2018,8,13,11,45,823.5,171.0,2.55,31.35,928.5,1016.07,715.18
2018,8,13,12,0,824.0,172.0,2.7,31.6,935.0,1021.76,719.2
2018,8,13,12,15,827.5,170.5,2.8,31.65,935.5,1024.44,721.57
2018,8,13,12,30,831.0,169.0,2.9,31.7,936.0,1023.62,721.87
2018,8,13,12,45,833.5,165.5,3.05,31.7,928.5,1016.22,718.71
2018,8,13,13,0,836.0,162.0,3.2,31.7,921.0,1005.3,713.4
2018,8,13,13,15,830.5,161.5,3.3,31.55,904.0,986.22,702.97
2018,8,13,13,30,825.0,161.0,3.4,31.4,887.0,963.96,690.53
2018,8,13,13,45,816.5,160.5,3.5,31.2,862.5,935.88,674.4
2018,8,13,14,0,808.0,160.0,3.6,31.0,838.0,905.06,656.35
2018,8,13,14,15,797.5,157.5,3.65,30.7,806.0,867.91,633.92
2018,8,13,14,30,787.0,155.0,3.7,30.4,774.0,828.55,609.77
2018,8,13,14,45,772.5,153.0,3.75,30.05,736.5,784.51,582.23
2018,8,13,15,0,758.0,151.0,3.8,29.7,699.0,740.97,554.56
2018,8,13,15,15,742.0,147.0,3.8,29.7,657.0,690.9,519.65
2018,8,13,15,30,726.0,143.0,3.8,29.7,615.0,640.1,483.5
2018,8,13,15,45,703.5,138.5,3.85,28.7,568.0,584.32,444.77
2018,8,13,16,0,681.0,134.0,3.9,27.7,521.0,529.02,405.02
2018,8,13,16,15,651.5,129.0,3.9,27.05,471.5,470.44,360.76
2018,8,13,16,30,622.0,124.0,3.9,26.4,422.0,413.73,316.54
2018,8,13,16,45,586.0,116.5,3.85,25.75,371.0,354.19,268.85
2018,8,13,17,0,550.0,109.0,3.8,25.1,320.0,297.96,222.55
2018,8,13,17,15,500.5,98.5,3.7,24.2,268.5,236.72,172.01
2018,8,13,17,30,451.0,88.0,3.6,23.3,217.0,183.19,127.47
2018,8,13,17,45,359.5,75.0,3.5,22.4,164.5,126.46,83.1
2018,8,13,18,0,268.0,62.0,3.4,21.5,112.0,80.93,50.13
2018,8,13,18,15,211.5,46.0,3.3,20.65,77.5,45.32,26.63
2018,8,13,18,30,155.0,30.0,3.2,19.8,43.0,23.52,12.69
2018,8,13,18,45,86.5,16.5,3.1,19.0,23.0,15.73,0.0
2018,8,13,19,0,18.0,3.0,3.0,18.2,3.0,0.0,0.0
2018,8,13,19,15,9.0,1.5,2.9,17.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,17.5,4.0,1.95,12.95,4.5,0.0,0.0
2018,8,14,5,30,35.0,8.0,2.0,13.3,9.0,7.63,0.0
2018,8,14,5,45,114.5,25.5,2.1,13.65,37.0,20.19,6.39
2018,8,14,6,0,194.0,43.0,2.2,14.0,65.0,36.07,22.67
2018,8,14,6,15,228.0,58.0,2.2,14.5,97.0,66.87,42.3
2018,8,14,6,30,262.0,73.0,2.2,15.0,129.0,101.85,68.95
2018,8,14,6,45,189.5,91.0,2.2,15.55,137.5,122.12,89.88
2018,8,14,7,0,117.0,109.0,2.2,16.1,146.0,132.58,102.26
2018,8,14,7,15,120.5,132.0,2.15,16.75,176.0,163.51,128.27
2018,8,14,7,30,124.0,155.0,2.1,17.4,206.0,194.99,154.11
2018,8,14,7,45,115.0,178.5,2.05,18.0,231.0,221.96,175.79
2018,8,14,8,0,106.0,202.0,2.0,18.6,256.0,247.93,195.96
2018,8,14,8,15,131.5,223.5,1.95,19.35,297.0,289.8,228.14
2018,8,14,8,30,157.0,245.0,1.9,20.1,338.0,334.27,261.64
2018,8,14,8,45,243.5,253.5,1.85,20.8,411.0,413.36,321.58
2018,8,14,9,0,330.0,262.0,1.8,21.5,484.0,495.33,381.95
2018,8,14,9,15,398.0,260.5,1.8,22.25,544.5,567.7,433.56
2018,8,14,9,30,466.0,259.0,1.8,23.0,605.0,638.34,482.73
2018,8,14,9,45,645.0,199.5,1.8,23.75,703.0,748.83,560.84
2018,8,14,10,0,824.0,140.0,1.8,24.5,801.0,862.49,634.51
2018,8,14,10,15,833.5,141.0,1.95,25.05,830.0,899.02,656.51
2018,8,14,10,30,843.0,142.0,2.1,25.6,859.0,933.05,677.52
2018,8,14,10,45,850.5,142.0,2.2,26.15,881.5,953.88,689.43
2018,8,14,11,0,858.0,142.0,2.3,26.7,904.0,978.86,704.13
2018,8,14,11,15,862.5,142.0,2.4,27.05,918.5,997.8,715.48
2018,8,14,11,30,867.0,142.0,2.5,27.4,933.0,1013.43,724.84
2018,8,14,11,45,870.5,141.0,2.65,27.8,940.0,1023.65,731.22
2018,8,14,12,0,874.0,140.0,2.8,28.2,947.0,1030.38,735.49
2018,8,14,12,15,878.5,137.5,2.85,28.4,947.5,1033.06,736.97
2018,8,14,12,30,883.0,135.0,2.9,28.6,948.0,1032.14,736.33
2018,8,14,12,45,887.0,130.5,3.0,28.8,940.5,1025.06,732.35
2018,8,14,13,0,891.0,126.0,3.1,29.0,933.0,1014.28,726.15
2018,8,14,13,15,888.0,124.5,3.2,28.95,916.5,996.1,715.99
2018,8,14,13,30,885.0,123.0,3.3,28.9,900.0,974.5,703.67
2018,8,14,13,45,880.5,121.0,3.35,28.9,876.0,947.69,687.44
2018,8,14,14,0,876.0,119.0,3.4,28.9,852.0,917.77,669.13
2018,8,14,14,15,868.5,116.5,3.5,28.6,820.5,881.75,647.74
2018,8,14,14,30,861.0,114.0,3.6,28.3,789.0,843.13,624.33
2018,8,14,14,45,851.0,111.5,3.65,28.05,752.0,800.1,597.2
2018,8,14,15,0,841.0,109.0,3.7,27.8,715.0,755.07,568.32
2018,8,14,15,15,826.5,107.0,3.7,27.8,672.5,708.59,537.27
2018,8,14,15,30,812.0,105.0,3.7,27.8,630.0,657.43,500.85
2018,8,14,15,45,794.5,101.0,3.75,27.0,583.0,601.53,461.4
2018,8,14,16,0,777.0,97.0,3.8,26.2,536.0,545.42,420.34
2018,8,14,16,15,753.5,93.0,3.8,25.6,486.0,486.31,375.09
2018,8,14,16,30,730.0,89.0,3.8,25.0,436.0,428.22,329.03
2018,8,14,16,45,698.0,84.0,3.8,24.4,384.5,366.26,278.52
2018,8,14,17,0,666.0,79.0,3.8,23.8,333.0,307.57,229.08
2018,8,14,17,15,620.5,73.0,3.8,22.95,281.0,247.06,177.72
2018,8,14,17,30,575.0,67.0,3.8,22.1,229.0,191.43,130.13
2018,8,14,17,45,509.5,58.5,3.75,21.25,180.0,135.46,84.4
2018,8,14,18,0,444.0,50.0,3.7,20.4,131.0,87.42,48.62
2018,8,14,18,15,345.5,39.5,3.6,19.6,90.0,44.56,23.49
2018,8,14,18,30,247.0,29.0,3.5,18.8,49.0,23.89,12.6
2018,8,14,18,45,135.0,16.5,3.45,18.05,26.0,15.73,0.0
2018,8,14,19,0,23.0,4.0,3.4,17.3,3.0,0.0,0.0
2018,8,14,19,15,11.5,2.0,3.35,16.85,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,15,5,15,34.5,4.5,1.65,12.8,5.0,0.0,0.0
2018,8,15,5,30,69.0,9.0,1.7,13.2,10.0,8.58,0.0
2018,8,15,5,45,193.5,22.5,1.75,13.65,40.5,18.48,4.38
2018,8,15,6,0,318.0,36.0,1.8,14.1,71.0,32.41,22.12
2018,8,15,6,15,385.5,46.5,1.7,14.65,112.0,69.05,38.35
2018,8,15,6,30,453.0,57.0,1.6,15.2,153.0,114.15,70.7
2018,8,15,6,45,379.0,79.0,1.55,15.8,174.5,149.15,104.45
2018,8,15,7,0,305.0,101.0,1.5,16.4,196.0,176.2,131.84
2018,8,15,7,15,376.5,110.5,1.4,17.15,250.0,228.67,174.86
2018,8,15,7,30,448.0,120.0,1.3,17.9,304.0,289.27,224.11
2018,8,15,7,45,586.0,107.5,1.2,18.6,381.5,367.7,285.97
2018,8,15,8,0,724.0,95.0,1.1,19.3,459.0,457.84,355.39
2018,8,15,8,15,763.0,94.0,1.1,20.1,512.5,519.35,401.77
2018,8,15,8,30,802.0,93.0,1.1,20.9,566.0,582.81,448.05
2018,8,15,8,45,669.5,146.0,1.05,21.75,562.0,592.9,452.01
2018,8,15,9,0,537.0,199.0,1.0,22.6,558.0,583.94,441.92
2018,8,15,9,15,511.5,225.0,1.1,23.3,584.5,617.1,463.99
2018,8,15,9,30,486.0,251.0,1.2,24.0,611.0,646.58,482.53
2018,8,15,9,45,683.5,178.0,1.3,24.75,710.5,759.22,562.27
2018,8,15,10,0,881.0,105.0,1.4,25.5,810.0,870.44,632.79
2018,8,15,10,15,888.5,106.0,1.55,26.05,839.0,906.39,654.22
2018,8,15,10,30,896.0,107.0,1.7,26.6,868.0,939.56,674.58
2018,8,15,10,45,902.0,107.5,1.85,27.15,890.0,967.82,691.75
2018,8,15,11,0,908.0,108.0,2.0,27.7,912.0,992.89,706.89
2018,8,15,11,15,911.5,108.0,2.1,28.05,926.5,1011.65,718.07
2018,8,15,11,30,915.0,108.0,2.2,28.4,941.0,1026.88,727.15
2018,8,15,11,45,917.0,108.0,2.35,28.7,948.0,1036.99,733.84
2018,8,15,12,0,919.0,108.0,2.5,29.0,955.0,1043.39,738.32
2018,8,15,12,15,919.0,108.0,2.6,29.2,954.0,1044.05,739.08
2018,8,15,12,30,919.0,108.0,2.7,29.4,953.0,1040.95,737.63
2018,8,15,12,45,918.0,107.0,2.8,29.6,944.0,1032.07,732.67
2018,8,15,13,0,917.0,106.0,2.9,29.8,935.0,1019.5,725.47
2018,8,15,13,15,913.5,105.5,3.0,29.75,918.0,1001.37,715.53
2018,8,15,13,30,910.0,105.0,3.1,29.7,901.0,979.75,703.37
2018,8,15,13,45,905.0,103.5,3.2,29.65,877.0,952.33,687.41
2018,8,15,14,0,900.0,102.0,3.3,29.6,853.0,921.73,669.29
2018,8,15,14,15,893.5,100.0,3.4,29.4,822.0,886.28,648.18
2018,8,15,14,30,887.0,98.0,3.5,29.2,791.0,848.08,624.98
2018,8,15,14,45,877.5,96.0,3.55,28.95,754.0,804.92,597.98
2018,8,15,15,0,868.0,94.0,3.6,28.7,717.0,759.65,569.14
2018,8,15,15,15,854.5,92.0,3.6,28.7,674.5,709.65,535.82
2018,8,15,15,30,841.0,90.0,3.6,28.7,632.0,658.38,500.15
2018,8,15,15,45,824.5,87.0,3.65,27.95,585.0,603.23,461.22
2018,8,15,16,0,808.0,84.0,3.7,27.2,538.0,548.85,421.38
2018,8,15,16,15,785.5,80.5,3.7,26.6,488.0,489.14,375.75
2018,8,15,16,30,763.0,77.0,3.7,26.0,438.0,430.29,329.14
2018,8,15,16,45,732.0,73.0,3.7,25.45,386.0,368.72,278.81
2018,8,15,17,0,701.0,69.0,3.7,24.9,334.0,309.62,228.91
2018,8,15,17,15,656.5,64.0,3.7,24.0,282.0,247.4,176.12
2018,8,15,17,30,612.0,59.0,3.7,23.1,230.0,190.89,127.69
2018,8,15,17,45,545.5,52.5,3.65,22.2,180.5,134.52,81.71
2018,8,15,18,0,479.0,46.0,3.6,21.3,131.0,86.15,46.08
2018,8,15,18,15,375.0,36.5,3.55,20.55,89.5,42.02,21.02
2018,8,15,18,30,271.0,27.0,3.5,19.8,48.0,22.14,10.65
2018,8,15,18,45,145.0,15.0,3.4,19.0,25.0,14.3,0.0
2018,8,15,19,0,19.0,3.0,3.3,18.2,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.25,17.8,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.4,13.3,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.4,13.7,10.0,8.58,0.0
2018,8,16,5,45,213.0,21.0,1.4,14.15,40.5,17.14,2.52
2018,8,16,6,0,348.0,33.0,1.4,14.6,71.0,29.84,19.8
2018,8,16,6,15,438.5,42.0,1.3,15.3,116.5,68.64,35.97
2018,8,16,6,30,529.0,51.0,1.2,16.0,162.0,118.71,70.88
2018,8,16,6,45,587.5,57.0,1.1,16.7,212.5,170.75,113.3
2018,8,16,7,0,646.0,63.0,1.0,17.4,263.0,229.61,163.36
2018,8,16,7,15,686.0,67.5,0.95,18.3,315.5,288.68,214.1
2018,8,16,7,30,726.0,72.0,0.9,19.2,368.0,350.53,265.77
2018,8,16,7,45,754.0,75.5,0.85,20.15,419.5,409.77,313.67
2018,8,16,8,0,782.0,79.0,0.8,21.1,471.0,470.91,360.84
2018,8,16,8,15,803.0,81.5,0.9,22.0,520.0,528.76,404.64
2018,8,16,8,30,824.0,84.0,1.0,22.9,569.0,585.61,446.18
2018,8,16,8,45,840.0,86.5,1.15,23.85,614.5,640.36,485.09
2018,8,16,9,0,856.0,89.0,1.3,24.8,660.0,694.44,521.85
2018,8,16,9,15,864.5,92.5,1.4,25.55,700.0,743.04,552.5
2018,8,16,9,30,873.0,96.0,1.5,26.3,740.0,789.76,581.42
2018,8,16,9,45,877.5,100.0,1.6,27.1,774.0,831.6,606.59
2018,8,16,10,0,882.0,104.0,1.7,27.9,808.0,870.82,629.76
2018,8,16,10,15,889.0,105.0,1.8,28.55,836.5,906.36,650.71
2018,8,16,10,30,896.0,106.0,1.9,29.2,865.0,939.07,669.73
2018,8,16,10,45,901.5,106.5,2.0,29.85,887.0,966.86,685.54
2018,8,16,11,0,907.0,107.0,2.1,30.5,909.0,991.42,699.32
2018,8,16,11,15,910.5,107.0,2.15,30.9,923.0,1010.13,709.63
2018,8,16,11,30,914.0,107.0,2.2,31.3,937.0,1025.32,717.86
2018,8,16,11,45,916.0,107.0,2.25,31.7,944.0,1035.38,723.03
2018,8,16,12,0,918.0,107.0,2.3,32.1,951.0,1041.74,726.08
2018,8,16,12,15,917.0,107.5,2.35,32.3,949.5,1041.85,726.02
2018,8,16,12,30,916.0,108.0,2.4,32.5,948.0,1038.22,723.84
2018,8,16,12,45,913.5,108.0,2.45,32.65,938.5,1028.85,718.41
2018,8,16,13,0,911.0,108.0,2.5,32.8,929.0,1015.82,710.85
2018,8,16,13,15,908.0,106.5,2.6,32.7,912.0,997.16,701.07
2018,8,16,13,30,905.0,105.0,2.7,32.6,895.0,975.01,689.08
2018,8,16,13,45,900.5,103.5,2.8,32.5,871.0,948.08,674.0
2018,8,16,14,0,896.0,102.0,2.9,32.4,847.0,917.97,656.76
2018,8,16,14,15,889.5,100.5,3.0,32.15,816.5,883.08,636.62
2018,8,16,14,30,883.0,99.0,3.1,31.9,786.0,845.45,614.42
2018,8,16,14,45,874.0,96.5,3.15,31.6,749.0,802.24,588.0
2018,8,16,15,0,865.0,94.0,3.2,31.3,712.0,756.89,559.73
2018,8,16,15,15,851.5,92.0,3.2,31.3,669.5,706.94,526.98
2018,8,16,15,30,838.0,90.0,3.2,31.3,627.0,655.73,491.84
2018,8,16,15,45,822.5,86.5,3.3,30.5,580.5,600.76,453.89
2018,8,16,16,0,807.0,83.0,3.4,29.7,534.0,546.47,414.88
2018,8,16,16,15,786.0,79.5,3.45,29.1,484.5,487.52,370.45
2018,8,16,16,30,765.0,76.0,3.5,28.5,435.0,429.28,324.86
2018,8,16,16,45,734.5,72.0,3.5,27.85,383.0,367.76,275.17
2018,8,16,17,0,704.0,68.0,3.5,27.2,331.0,308.66,225.81
2018,8,16,17,15,660.0,63.0,3.45,26.25,279.0,247.55,174.34
2018,8,16,17,30,616.0,58.0,3.4,25.3,227.0,189.83,125.39
2018,8,16,17,45,549.5,51.0,3.3,24.4,177.5,132.8,79.33
2018,8,16,18,0,483.0,44.0,3.2,23.5,128.0,83.79,43.67
2018,8,16,18,15,377.0,35.0,3.1,22.7,87.0,39.99,19.46
2018,8,16,18,30,271.0,26.0,3.0,21.9,46.0,21.37,9.27
2018,8,16,18,45,145.0,14.5,2.9,21.1,24.0,13.82,0.0
2018,8,16,19,0,19.0,3.0,2.8,20.3,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.95,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,17,5,15,41.0,4.5,0.45,16.0,5.0,0.0,0.0
2018,8,17,5,30,82.0,9.0,0.4,16.5,10.0,8.58,0.0
2018,8,17,5,45,221.0,20.5,0.35,17.0,40.0,16.78,0.93
2018,8,17,6,0,360.0,32.0,0.3,17.5,70.0,29.03,18.83
2018,8,17,6,15,450.5,40.0,0.3,18.25,115.0,67.66,34.29
2018,8,17,6,30,541.0,48.0,0.3,19.0,160.0,117.55,68.35
2018,8,17,6,45,599.0,53.5,0.3,19.75,210.5,169.75,110.12
2018,8,17,7,0,657.0,59.0,0.3,20.5,261.0,229.84,160.18
2018,8,17,7,15,696.0,63.0,0.35,21.6,313.0,287.58,208.82
2018,8,17,7,30,735.0,67.0,0.4,22.7,365.0,349.14,259.22
2018,8,17,7,45,763.0,70.0,0.4,23.75,416.5,408.38,306.02
2018,8,17,8,0,791.0,73.0,0.4,24.8,468.0,469.51,352.11
2018,8,17,8,15,811.5,76.0,0.6,25.75,517.5,527.13,395.59
2018,8,17,8,30,832.0,79.0,0.8,26.7,567.0,585.66,438.25
2018,8,17,8,45,847.5,81.5,0.95,27.65,612.5,640.5,476.53
2018,8,17,9,0,863.0,84.0,1.1,28.6,658.0,694.6,512.43
2018,8,17,9,15,874.5,85.5,1.2,29.25,698.5,743.67,543.0
2018,8,17,9,30,886.0,87.0,1.3,29.9,739.0,791.08,572.04
2018,8,17,9,45,895.0,88.5,1.45,30.5,774.5,834.52,598.78
2018,8,17,10,0,904.0,90.0,1.6,31.1,810.0,875.61,623.78
2018,8,17,10,15,911.0,91.0,1.7,31.5,839.0,911.83,645.44
2018,8,17,10,30,918.0,92.0,1.8,31.9,868.0,945.15,665.2
2018,8,17,10,45,922.5,92.5,1.95,32.35,889.5,972.51,681.63
2018,8,17,11,0,927.0,93.0,2.1,32.8,911.0,996.52,696.0
2018,8,17,11,15,930.5,93.5,2.25,32.95,925.5,1016.07,708.52
2018,8,17,11,30,934.0,94.0,2.4,33.1,940.0,1032.0,718.9
2018,8,17,11,45,935.5,94.0,2.5,33.3,946.5,1041.69,724.88
2018,8,17,12,0,937.0,94.0,2.6,33.5,953.0,1047.59,728.68
2018,8,17,12,15,935.5,95.0,2.7,33.5,951.5,1047.7,729.66
2018,8,17,12,30,934.0,96.0,2.8,33.5,950.0,1043.97,728.41
2018,8,17,12,45,931.0,96.5,2.9,33.5,940.5,1034.43,723.67
2018,8,17,13,0,928.0,97.0,3.0,33.5,931.0,1021.16,716.7
2018,8,17,13,15,925.0,96.0,3.1,33.4,914.0,1002.67,706.8
2018,8,17,13,30,922.0,95.0,3.2,33.3,897.0,980.63,694.66
2018,8,17,13,45,917.0,94.0,3.25,33.15,873.0,953.28,678.88
2018,8,17,14,0,912.0,93.0,3.3,33.0,849.0,922.71,660.98
2018,8,17,14,15,905.0,91.5,3.35,32.75,818.0,886.81,639.74
2018,8,17,14,30,898.0,90.0,3.4,32.5,787.0,848.16,616.46
2018,8,17,14,45,889.0,88.0,3.45,32.25,749.5,804.83,589.77
2018,8,17,15,0,880.0,86.0,3.5,32.0,712.0,759.31,561.22
2018,8,17,15,15,867.0,84.0,3.5,32.0,669.5,709.0,528.18
2018,8,17,15,30,854.0,82.0,3.5,32.0,627.0,657.35,492.97
2018,8,17,15,45,838.0,80.0,3.5,31.25,580.5,602.79,454.8
2018,8,17,16,0,822.0,78.0,3.5,30.5,534.0,547.74,414.89
2018,8,17,16,15,801.0,74.5,3.45,29.95,484.0,489.08,370.4
2018,8,17,16,30,780.0,71.0,3.4,29.4,434.0,429.98,324.02
2018,8,17,16,45,750.0,67.0,3.35,28.85,382.0,367.81,273.76
2018,8,17,17,0,720.0,63.0,3.3,28.3,330.0,307.98,223.77
2018,8,17,17,15,677.0,58.5,3.2,27.5,278.0,246.73,172.12
2018,8,17,17,30,634.0,54.0,3.1,26.7,226.0,190.02,123.97
2018,8,17,17,45,568.5,47.5,2.95,25.9,176.5,131.4,76.82
2018,8,17,18,0,503.0,41.0,2.8,25.1,127.0,81.87,41.15
2018,8,17,18,15,395.5,32.5,2.65,24.4,85.5,37.42,17.27
2018,8,17,18,30,288.0,24.0,2.5,23.7,44.0,19.62,7.09
2018,8,17,18,45,154.5,13.5,2.4,22.95,23.0,12.87,0.0
2018,8,17,19,0,21.0,3.0,2.3,22.2,2.0,0.0,0.0
2018,8,17,19,15,10.5,1.5,2.15,21.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,21.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,18,5,15,50.5,4.5,0.7,18.85,5.0,0.0,0.0
2018,8,18,5,30,101.0,9.0,0.8,19.4,10.0,8.58,0.0
2018,8,18,5,45,258.5,19.5,0.85,19.95,41.5,15.94,0.0
2018,8,18,6,0,416.0,30.0,0.9,20.5,73.0,27.66,17.28
2018,8,18,6,15,508.0,36.5,0.95,21.2,119.5,70.09,33.76
2018,8,18,6,30,600.0,43.0,1.0,21.9,166.0,122.11,68.84
2018,8,18,6,45,656.0,47.5,1.0,22.65,218.0,176.41,112.44
2018,8,18,7,0,712.0,52.0,1.0,23.4,270.0,237.2,163.52
2018,8,18,7,15,749.5,56.0,1.15,24.55,323.5,297.76,215.01
2018,8,18,7,30,787.0,60.0,1.3,25.7,377.0,361.92,268.12
2018,8,18,7,45,813.5,63.0,1.45,26.85,430.0,423.42,317.63
2018,8,18,8,0,840.0,66.0,1.6,28.0,483.0,486.25,366.21
2018,8,18,8,15,859.5,68.5,1.7,28.75,533.5,546.0,411.11
2018,8,18,8,30,879.0,71.0,1.8,29.5,584.0,605.94,454.48
2018,8,18,8,45,893.0,72.5,1.95,30.25,630.0,661.1,493.33
2018,8,18,9,0,907.0,74.0,2.1,31.0,676.0,715.27,529.08
2018,8,18,9,15,906.0,82.0,2.2,31.55,715.0,763.89,559.56
2018,8,18,9,30,905.0,90.0,2.3,32.1,754.0,809.67,587.74
2018,8,18,9,45,898.5,100.0,2.4,32.65,786.0,849.99,612.01
2018,8,18,10,0,892.0,110.0,2.5,33.2,818.0,886.73,633.76
2018,8,18,10,15,899.0,111.0,2.6,33.45,847.0,922.59,655.59
2018,8,18,10,30,906.0,112.0,2.7,33.7,876.0,955.58,675.49
2018,8,18,10,45,910.5,114.0,2.8,33.95,898.5,984.2,692.61
2018,8,18,11,0,915.0,116.0,2.9,34.2,921.0,1009.49,707.68
2018,8,18,11,15,918.0,116.0,3.0,34.25,935.0,1027.8,719.04
2018,8,18,11,30,921.0,116.0,3.1,34.3,949.0,1042.52,728.32
2018,8,18,11,45,921.5,117.5,3.15,34.35,955.5,1052.61,734.44
2018,8,18,12,0,922.0,119.0,3.2,34.4,962.0,1058.94,738.4
2018,8,18,12,15,920.5,120.0,3.3,34.35,960.5,1058.96,739.31
2018,8,18,12,30,919.0,121.0,3.4,34.3,959.0,1055.2,738.03
2018,8,18,12,45,914.5,122.0,3.5,34.25,949.0,1044.71,732.67
2018,8,18,13,0,910.0,123.0,3.6,34.2,939.0,1030.58,725.14
2018,8,18,13,15,906.5,122.5,3.7,34.05,922.0,1012.34,715.35
2018,8,18,13,30,903.0,122.0,3.8,33.9,905.0,990.62,703.37
2018,8,18,13,45,897.5,120.5,3.85,33.75,880.5,962.65,687.05
2018,8,18,14,0,892.0,119.0,3.9,33.6,856.0,931.55,668.65
2018,8,18,14,15,885.0,117.0,3.95,33.35,825.0,895.65,647.25
2018,8,18,14,30,878.0,115.0,4.0,33.1,794.0,857.05,623.87
2018,8,18,14,45,867.5,113.0,4.05,32.8,756.0,813.16,596.77
2018,8,18,15,0,857.0,111.0,4.1,32.5,718.0,770.98,570.48
2018,8,18,15,15,842.5,108.0,4.1,32.5,674.0,718.86,536.07
2018,8,18,15,30,828.0,105.0,4.1,32.5,630.0,665.6,498.67
2018,8,18,15,45,810.0,101.5,4.15,31.7,582.5,608.83,459.18
2018,8,18,16,0,792.0,98.0,4.2,30.9,535.0,551.85,418.08
2018,8,18,16,15,769.5,93.5,4.1,30.3,484.5,491.68,372.53
2018,8,18,16,30,747.0,89.0,4.0,29.7,434.0,432.42,326.09
2018,8,18,16,45,715.0,83.5,3.95,29.1,381.0,368.93,275.05
2018,8,18,17,0,683.0,78.0,3.9,28.5,328.0,308.62,224.97
2018,8,18,17,15,636.5,71.0,3.6,27.6,275.0,245.84,172.48
2018,8,18,17,30,590.0,64.0,3.3,26.7,222.0,188.12,123.97
2018,8,18,17,45,521.0,55.5,3.05,25.8,172.0,130.94,78.42
2018,8,18,18,0,452.0,47.0,2.8,24.9,122.0,82.19,43.49
2018,8,18,18,15,340.0,35.5,2.55,24.05,80.5,38.16,19.13
2018,8,18,18,30,228.0,24.0,2.3,23.2,39.0,19.81,6.05
2018,8,18,18,45,117.5,12.5,2.1,22.35,20.0,11.91,0.0
2018,8,18,19,0,7.0,1.0,1.9,21.5,1.0,0.0,0.0
2018,8,18,19,15,3.5,0.5,1.8,21.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,19,5,15,35.5,4.5,0.8,16.65,4.5,0.0,0.0
2018,8,19,5,30,71.0,9.0,0.9,17.2,9.0,8.58,0.0
2018,8,19,5,45,206.5,21.0,0.95,17.75,38.5,17.56,0.0
2018,8,19,6,0,342.0,33.0,1.0,18.3,68.0,29.96,19.26
2018,8,19,6,15,438.0,42.5,1.05,18.95,114.0,69.28,35.89
2018,8,19,6,30,534.0,52.0,1.1,19.6,160.0,120.64,71.12
2018,8,19,6,45,570.5,61.0,1.15,20.25,207.0,171.73,113.17
2018,8,19,7,0,607.0,70.0,1.2,20.9,254.0,227.02,160.55
2018,8,19,7,15,605.0,84.0,1.35,21.85,297.0,278.95,206.12
2018,8,19,7,30,603.0,98.0,1.5,22.8,340.0,330.03,249.64
2018,8,19,7,45,705.5,89.0,1.65,23.75,410.0,402.73,307.3
2018,8,19,8,0,808.0,80.0,1.8,24.7,480.0,485.93,371.52
2018,8,19,8,15,830.0,83.5,1.95,25.6,531.5,546.93,417.7
2018,8,19,8,30,852.0,87.0,2.1,26.5,583.0,608.45,462.72
2018,8,19,8,45,870.0,89.0,2.3,27.45,630.5,663.86,502.15
2018,8,19,9,0,888.0,91.0,2.5,28.4,678.0,720.35,540.48
2018,8,19,9,15,897.0,94.5,2.6,28.95,719.5,770.83,572.68
2018,8,19,9,30,906.0,98.0,2.7,29.5,761.0,819.36,603.11
2018,8,19,9,45,911.0,102.0,2.8,30.1,796.5,862.92,629.7
2018,8,19,10,0,916.0,106.0,2.9,30.7,832.0,903.77,654.23
2018,8,19,10,15,923.5,107.0,2.95,31.1,861.5,940.82,676.25
2018,8,19,10,30,931.0,108.0,3.0,31.5,891.0,974.95,696.25
2018,8,19,10,45,936.5,109.0,3.1,31.85,914.0,1004.07,713.5
2018,8,19,11,0,942.0,110.0,3.2,32.2,937.0,1029.81,728.64
2018,8,19,11,15,946.5,110.0,3.25,32.4,952.5,1050.0,740.38
2018,8,19,11,30,951.0,110.0,3.3,32.6,968.0,1066.53,749.94
2018,8,19,11,45,952.5,110.5,3.35,32.75,975.0,1076.81,755.88
2018,8,19,12,0,954.0,111.0,3.4,32.9,982.0,1083.21,759.57
2018,8,19,12,15,956.0,110.0,3.45,32.9,981.5,1084.63,760.8
2018,8,19,12,30,958.0,109.0,3.5,32.9,981.0,1082.13,759.74
2018,8,19,12,45,958.0,107.5,3.55,32.9,971.5,1073.15,754.8
2018,8,19,13,0,958.0,106.0,3.6,32.9,962.0,1060.28,747.57
2018,8,19,13,15,955.0,105.0,3.6,32.8,944.5,1041.16,736.45
2018,8,19,13,30,952.0,104.0,3.6,32.7,927.0,1018.36,723.09
2018,8,19,13,45,947.5,102.5,3.6,32.55,902.0,990.07,706.41
2018,8,19,14,0,943.0,101.0,3.6,32.4,877.0,958.41,687.55
2018,8,19,14,15,936.0,99.5,3.6,32.15,845.0,921.37,665.37
2018,8,19,14,30,929.0,98.0,3.6,31.9,813.0,881.46,641.12
2018,8,19,14,45,913.5,98.0,3.6,31.65,772.5,833.69,611.37
2018,8,19,15,0,898.0,98.0,3.6,31.4,732.0,784.15,580.04
2018,8,19,15,15,773.0,125.0,3.6,31.4,646.5,686.5,513.48
2018,8,19,15,30,648.0,152.0,3.6,31.4,561.0,594.78,447.2
2018,8,19,15,45,640.0,137.5,3.55,30.6,515.5,541.22,409.93
2018,8,19,16,0,632.0,123.0,3.5,29.8,470.0,486.96,370.64
2018,8,19,16,15,701.0,103.0,3.4,29.2,453.0,465.55,353.93
2018,8,19,16,30,770.0,83.0,3.3,28.6,436.0,435.71,329.05
2018,8,19,16,45,732.0,78.0,3.25,28.0,380.5,369.78,275.96
2018,8,19,17,0,694.0,73.0,3.2,27.4,325.0,306.27,223.37
2018,8,19,17,15,630.5,68.5,3.05,26.4,269.0,240.74,169.12
2018,8,19,17,30,567.0,64.0,2.9,25.4,213.0,182.29,120.62
2018,8,19,17,45,476.0,55.5,2.7,24.4,161.0,123.38,74.59
2018,8,19,18,0,385.0,47.0,2.5,23.4,109.0,75.67,41.15
2018,8,19,18,15,274.0,34.5,2.4,22.5,70.5,35.09,18.11
2018,8,19,18,30,163.0,22.0,2.3,21.6,32.0,17.38,3.22
2018,8,19,18,45,81.5,11.0,2.25,20.7,16.0,10.48,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,20,5,15,40.0,4.5,1.45,12.8,4.5,0.0,0.0
2018,8,20,5,30,80.0,9.0,1.6,13.2,9.0,8.58,0.0
