Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,5,45,226.0,20.0,1.7,13.65,38.5,16.69,0.0
2018,8,20,6,0,372.0,31.0,1.8,14.1,68.0,28.37,18.16
2018,8,20,6,15,442.0,40.5,1.8,14.75,110.0,67.77,35.11
2018,8,20,6,30,512.0,50.0,1.8,15.4,152.0,115.94,69.43
2018,8,20,6,45,346.0,76.0,1.8,16.0,154.0,140.69,98.7
2018,8,20,7,0,180.0,102.0,1.8,16.6,156.0,144.26,109.65
2018,8,20,7,15,186.5,119.5,1.85,17.55,185.0,175.53,136.28
2018,8,20,7,30,193.0,137.0,1.9,18.5,214.0,207.52,162.82
2018,8,20,7,45,253.5,151.0,1.9,19.4,267.0,260.3,204.93
2018,8,20,8,0,314.0,165.0,1.9,20.3,320.0,319.69,251.54
2018,8,20,8,15,419.0,168.0,1.95,21.15,397.5,404.16,316.71
2018,8,20,8,30,524.0,171.0,2.0,22.0,475.0,494.27,384.45
2018,8,20,8,45,699.5,132.0,2.05,22.8,572.5,600.79,463.59
2018,8,20,9,0,875.0,93.0,2.1,23.6,670.0,713.86,544.46
2018,8,20,9,15,885.0,96.5,2.2,24.25,711.5,764.52,576.6
2018,8,20,9,30,895.0,100.0,2.3,24.9,753.0,813.35,607.48
2018,8,20,9,45,892.0,108.0,2.35,25.6,785.5,854.04,631.94
2018,8,20,10,0,889.0,116.0,2.4,26.3,818.0,891.46,653.97
2018,8,20,10,15,896.5,117.5,2.55,26.8,847.5,928.18,676.7
2018,8,20,10,30,904.0,119.0,2.7,27.3,877.0,962.05,697.44
2018,8,20,10,45,909.5,119.5,2.8,27.75,899.0,989.97,713.99
2018,8,20,11,0,915.0,120.0,2.9,28.2,921.0,1014.61,728.45
2018,8,20,11,15,913.0,123.5,3.0,28.55,933.5,1031.56,738.35
2018,8,20,11,30,911.0,127.0,3.1,28.9,946.0,1044.76,746.01
2018,8,20,11,45,865.5,155.5,3.2,29.2,938.0,1045.53,746.06
2018,8,20,12,0,820.0,184.0,3.3,29.5,930.0,1033.24,738.03
2018,8,20,12,15,835.0,171.5,3.4,29.6,930.0,1035.87,740.28
2018,8,20,12,30,850.0,159.0,3.5,29.7,930.0,1034.73,740.1
2018,8,20,12,45,816.0,174.5,3.55,29.75,908.5,1010.08,724.78
2018,8,20,13,0,782.0,190.0,3.6,29.8,887.0,982.31,707.62
2018,8,20,13,15,739.5,206.5,3.65,29.65,855.5,951.07,688.71
2018,8,20,13,30,697.0,223.0,3.7,29.5,824.0,912.17,664.65
2018,8,20,13,45,733.0,202.0,3.75,29.35,818.0,906.09,662.27
2018,8,20,14,0,769.0,181.0,3.8,29.2,812.0,895.13,656.5
2018,8,20,14,15,779.0,167.5,3.8,28.9,785.5,860.91,635.34
2018,8,20,14,30,789.0,154.0,3.8,28.6,759.0,827.56,614.74
2018,8,20,14,45,790.0,143.5,3.85,28.3,724.0,786.6,588.93
2018,8,20,15,0,791.0,133.0,3.9,28.0,689.0,742.96,560.92
2018,8,20,15,15,787.0,123.0,3.9,28.0,647.0,693.75,527.11
2018,8,20,15,30,783.0,113.0,3.9,28.0,605.0,642.62,490.51
2018,8,20,15,45,753.0,110.5,3.9,27.05,553.5,581.57,447.07
2018,8,20,16,0,723.0,108.0,3.9,26.1,502.0,521.82,403.13
2018,8,20,16,15,649.0,110.5,3.85,25.45,438.0,446.1,345.04
2018,8,20,16,30,575.0,113.0,3.8,24.8,374.0,377.0,290.7
2018,8,20,16,45,556.5,102.0,3.8,24.1,329.0,323.53,247.0
2018,8,20,17,0,538.0,91.0,3.8,23.4,284.0,271.46,203.01
2018,8,20,17,15,342.5,76.0,3.7,22.5,191.5,167.63,121.75
2018,8,20,17,30,147.0,61.0,3.6,21.6,99.0,88.81,62.38
2018,8,20,17,45,93.0,44.5,3.5,20.65,66.5,55.3,36.33
2018,8,20,18,0,39.0,28.0,3.4,19.7,34.0,29.34,17.11
2018,8,20,18,15,27.0,18.0,3.3,19.0,21.5,17.09,7.66
2018,8,20,18,30,15.0,8.0,3.2,18.3,9.0,7.47,0.0
2018,8,20,18,45,7.5,4.0,3.1,17.55,4.5,3.81,0.0
2018,8,20,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.0,1.55,12.5,2.0,0.0,0.0
2018,8,21,5,30,28.0,4.0,1.7,12.8,4.0,3.81,0.0
2018,8,21,5,45,96.5,9.5,1.85,13.1,17.5,7.01,0.0
2018,8,21,6,0,165.0,15.0,2.0,13.4,31.0,12.43,4.75
2018,8,21,6,15,103.0,20.0,1.95,13.85,32.0,25.01,11.68
2018,8,21,6,30,41.0,25.0,1.9,14.3,33.0,29.18,17.43
2018,8,21,6,45,20.5,32.0,1.85,14.75,36.0,34.13,22.76
2018,8,21,7,0,0.0,39.0,1.8,15.2,39.0,36.21,25.35
2018,8,21,7,15,2.0,57.0,1.7,15.8,58.0,53.63,39.96
2018,8,21,7,30,4.0,75.0,1.6,16.4,77.0,71.32,54.55
2018,8,21,7,45,6.0,97.5,1.55,17.05,100.5,93.51,72.61
2018,8,21,8,0,8.0,120.0,1.5,17.7,124.0,116.06,90.63
2018,8,21,8,15,5.5,116.0,1.45,18.4,119.0,111.38,86.22
2018,8,21,8,30,3.0,112.0,1.4,19.1,114.0,106.41,81.65
2018,8,21,8,45,3.0,137.0,1.4,19.85,139.0,130.27,100.27
2018,8,21,9,0,3.0,162.0,1.4,20.6,164.0,154.28,118.61
2018,8,21,9,15,23.0,186.5,1.45,21.25,203.0,197.24,152.12
2018,8,21,9,30,43.0,211.0,1.5,21.9,242.0,238.47,183.67
2018,8,21,9,45,79.5,258.5,1.6,22.55,319.5,318.03,244.0
2018,8,21,10,0,116.0,306.0,1.7,23.2,397.0,409.58,311.24
2018,8,21,10,15,340.5,281.5,1.8,23.7,563.5,608.38,458.5
2018,8,21,10,30,565.0,257.0,1.9,24.2,730.0,803.77,594.85
2018,8,21,10,45,745.0,185.5,2.0,24.7,826.0,915.69,668.36
2018,8,21,11,0,925.0,114.0,2.1,25.2,922.0,1018.5,732.37
2018,8,21,11,15,927.5,115.0,2.25,25.55,936.0,1037.42,743.43
2018,8,21,11,30,930.0,116.0,2.4,25.9,950.0,1052.68,753.13
2018,8,21,11,45,892.5,139.5,2.5,26.25,944.5,1047.19,749.31
2018,8,21,12,0,855.0,163.0,2.6,26.6,939.0,1047.19,749.24
2018,8,21,12,15,891.0,140.5,2.7,26.75,948.0,1050.99,752.2
2018,8,21,12,30,927.0,118.0,2.8,26.9,957.0,1060.67,758.94
2018,8,21,12,45,922.5,119.5,2.95,27.1,947.0,1050.43,753.43
2018,8,21,13,0,918.0,121.0,3.1,27.3,937.0,1036.51,745.76
2018,8,21,13,15,875.5,142.0,3.15,27.35,908.0,1002.13,724.55
2018,8,21,13,30,833.0,163.0,3.2,27.4,879.0,974.07,707.5
2018,8,21,13,45,866.5,139.5,3.25,27.4,865.5,960.08,699.7
2018,8,21,14,0,900.0,116.0,3.3,27.4,852.0,934.74,684.37
2018,8,21,14,15,892.0,114.5,3.35,27.2,820.0,897.98,661.98
2018,8,21,14,30,884.0,113.0,3.4,27.0,788.0,858.56,637.63
2018,8,21,14,45,873.0,110.5,3.4,26.85,749.5,813.27,608.6
2018,8,21,15,0,862.0,108.0,3.4,26.7,711.0,766.0,577.87
2018,8,21,15,15,847.5,105.5,3.4,26.7,667.0,717.67,545.66
2018,8,21,15,30,833.0,103.0,3.4,26.7,623.0,664.48,507.65
2018,8,21,15,45,812.5,100.0,3.45,26.0,574.5,606.25,466.21
2018,8,21,16,0,792.0,97.0,3.5,25.3,526.0,548.07,423.29
2018,8,21,16,15,764.0,93.0,3.5,24.7,473.5,485.48,375.19
2018,8,21,16,30,736.0,89.0,3.5,24.1,421.0,423.99,326.25
2018,8,21,16,45,655.0,89.0,3.5,23.5,357.0,348.06,265.08
2018,8,21,17,0,574.0,89.0,3.5,22.9,293.0,280.5,209.48
2018,8,21,17,15,483.0,83.5,3.4,22.0,235.5,213.78,154.76
2018,8,21,17,30,392.0,78.0,3.3,21.1,178.0,156.04,107.94
2018,8,21,17,45,346.0,63.5,3.25,20.2,136.5,109.19,69.79
2018,8,21,18,0,300.0,49.0,3.2,19.3,95.0,68.06,39.05
2018,8,21,18,15,212.5,34.5,3.15,18.55,61.0,31.95,17.13
2018,8,21,18,30,125.0,20.0,3.1,17.8,27.0,15.84,0.0
2018,8,21,18,45,62.5,10.0,3.05,17.0,13.5,9.53,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,5,15,12.0,2.0,0.8,12.35,2.0,0.0,0.0
2018,8,22,5,30,24.0,4.0,0.8,12.8,4.0,3.81,0.0
2018,8,22,5,45,105.0,17.0,0.85,13.25,25.5,13.47,0.0
2018,8,22,6,0,186.0,30.0,0.9,13.7,47.0,25.36,15.41
2018,8,22,6,15,283.0,42.0,0.75,14.3,87.5,57.32,32.15
2018,8,22,6,30,380.0,54.0,0.6,14.9,128.0,102.46,63.98
2018,8,22,6,45,190.0,62.5,0.5,15.55,99.5,96.84,68.5
2018,8,22,7,0,0.0,71.0,0.4,16.2,71.0,65.99,50.32
2018,8,22,7,15,0.0,83.0,0.55,17.05,83.0,77.24,59.52
2018,8,22,7,30,0.0,95.0,0.7,17.9,95.0,88.52,68.45
2018,8,22,7,45,0.0,108.5,0.85,18.75,108.5,101.25,78.37
2018,8,22,8,0,0.0,122.0,1.0,19.6,122.0,114.03,88.15
2018,8,22,8,15,3.0,145.0,1.1,20.45,146.5,137.53,106.38
2018,8,22,8,30,6.0,168.0,1.2,21.3,171.0,161.47,124.63
2018,8,22,8,45,8.5,186.0,1.35,22.15,191.0,180.71,138.94
2018,8,22,9,0,11.0,204.0,1.5,23.0,211.0,200.25,153.3
2018,8,22,9,15,28.0,250.5,1.65,23.75,270.5,264.71,202.12
2018,8,22,9,30,45.0,297.0,1.8,24.5,330.0,326.5,247.64
2018,8,22,9,45,148.5,324.0,1.95,25.2,439.5,450.09,339.87
2018,8,22,10,0,252.0,351.0,2.1,25.9,549.0,582.23,434.46
2018,8,22,10,15,537.5,253.5,2.2,26.45,696.0,755.97,560.1
2018,8,22,10,30,823.0,156.0,2.3,27.0,843.0,933.98,678.33
2018,8,22,10,45,876.0,134.5,2.4,27.55,882.5,974.7,701.54
2018,8,22,11,0,929.0,113.0,2.5,28.1,922.0,1021.76,729.87
2018,8,22,11,15,933.0,112.5,2.55,28.4,936.5,1040.62,740.4
2018,8,22,11,30,937.0,112.0,2.6,28.7,951.0,1055.82,748.97
2018,8,22,11,45,939.5,111.5,2.65,29.0,957.5,1065.78,754.39
2018,8,22,12,0,942.0,111.0,2.7,29.3,964.0,1071.91,757.58
2018,8,22,12,15,939.5,112.0,2.75,29.4,961.5,1070.69,756.96
2018,8,22,12,30,937.0,113.0,2.8,29.5,959.0,1065.61,754.11
2018,8,22,12,45,933.0,114.0,2.85,29.6,948.5,1055.2,748.07
2018,8,22,13,0,929.0,115.0,2.9,29.7,938.0,1041.06,739.83
2018,8,22,13,15,925.0,114.0,2.95,29.6,920.0,1021.18,728.64
2018,8,22,13,30,921.0,113.0,3.0,29.5,902.0,997.77,715.24
2018,8,22,13,45,915.5,112.0,3.05,29.35,877.0,969.55,698.87
2018,8,22,14,0,910.0,111.0,3.1,29.2,852.0,938.12,680.36
2018,8,22,14,15,901.5,109.5,3.2,28.95,819.5,900.53,658.23
2018,8,22,14,30,893.0,108.0,3.3,28.7,787.0,860.28,634.04
2018,8,22,14,45,882.0,106.0,3.35,28.4,748.5,815.09,605.98
2018,8,22,15,0,871.0,104.0,3.4,28.1,710.0,767.88,576.1
2018,8,22,15,15,856.5,101.0,3.4,28.1,665.5,718.48,543.33
2018,8,22,15,30,842.0,98.0,3.4,28.1,621.0,664.3,504.97
2018,8,22,15,45,822.5,95.0,3.45,27.2,572.5,606.2,464.19
2018,8,22,16,0,803.0,92.0,3.5,26.3,524.0,548.04,421.75
2018,8,22,16,15,776.5,88.5,3.5,25.6,472.0,486.1,374.39
2018,8,22,16,30,750.0,85.0,3.5,24.9,420.0,425.52,326.29
2018,8,22,16,45,713.5,80.0,3.5,24.2,366.5,360.6,273.27
2018,8,22,17,0,677.0,75.0,3.5,23.5,313.0,299.36,221.56
2018,8,22,17,15,625.0,68.5,3.4,22.5,259.5,236.06,167.84
2018,8,22,17,30,573.0,62.0,3.3,21.5,206.0,178.53,118.87
2018,8,22,17,45,495.0,53.5,3.2,20.5,156.5,121.48,73.26
2018,8,22,18,0,417.0,45.0,3.1,19.5,107.0,74.06,39.62
2018,8,22,18,15,292.5,32.5,3.0,18.75,67.5,31.9,16.35
2018,8,22,18,30,168.0,20.0,2.9,18.0,28.0,15.93,0.0
2018,8,22,18,45,84.0,10.0,2.85,17.25,14.0,9.53,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.35,12.05,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.5,12.6,5.0,4.77,0.0
2018,8,23,5,45,151.0,19.0,1.65,13.1,31.0,18.11,0.0
2018,8,23,6,0,268.0,33.0,1.8,13.6,57.0,29.85,18.89
2018,8,23,6,15,350.0,44.0,1.8,14.25,97.5,64.99,36.05
2018,8,23,6,30,432.0,55.0,1.8,14.9,138.0,110.54,68.48
2018,8,23,6,45,271.0,79.5,1.85,15.5,137.0,129.85,92.91
2018,8,23,7,0,110.0,104.0,1.9,16.1,136.0,127.22,98.04
2018,8,23,7,15,118.5,119.0,1.8,16.75,160.0,152.0,118.98
2018,8,23,7,30,127.0,134.0,1.7,17.4,184.0,177.73,140.26
2018,8,23,7,45,80.0,159.0,1.65,18.1,192.0,186.5,147.58
2018,8,23,8,0,33.0,184.0,1.6,18.8,200.0,192.56,151.74
2018,8,23,8,15,51.0,212.5,1.55,19.6,240.5,232.68,182.68
2018,8,23,8,30,69.0,241.0,1.5,20.4,281.0,274.9,214.52
2018,8,23,8,45,100.5,265.5,1.5,21.15,328.5,323.86,251.2
2018,8,23,9,0,132.0,290.0,1.5,21.9,376.0,382.49,294.28
2018,8,23,9,15,311.5,270.0,1.6,22.45,490.5,510.3,390.89
2018,8,23,9,30,491.0,250.0,1.7,23.0,605.0,654.17,494.91
2018,8,23,9,45,653.0,201.0,1.75,23.6,698.0,762.53,570.67
2018,8,23,10,0,815.0,152.0,1.8,24.2,791.0,872.55,642.45
2018,8,23,10,15,823.0,154.5,1.9,24.7,820.0,909.05,664.03
2018,8,23,10,30,831.0,157.0,2.0,25.2,849.0,942.93,684.53
2018,8,23,10,45,836.0,159.0,2.1,25.7,870.5,970.65,700.98
2018,8,23,11,0,841.0,161.0,2.2,26.2,892.0,995.27,715.48
2018,8,23,11,15,843.5,163.0,2.3,26.6,906.0,1014.18,726.68
2018,8,23,11,30,846.0,165.0,2.4,27.0,920.0,1029.67,735.81
2018,8,23,11,45,846.0,166.0,2.55,27.35,925.5,1038.09,741.26
2018,8,23,12,0,846.0,167.0,2.7,27.7,931.0,1042.92,744.56
2018,8,23,12,15,839.5,170.5,2.8,27.8,927.5,1040.19,743.45
2018,8,23,12,30,833.0,174.0,2.9,27.9,924.0,1033.87,740.22
2018,8,23,12,45,822.5,178.0,3.05,28.0,911.5,1020.58,733.07
2018,8,23,13,0,812.0,182.0,3.2,28.1,899.0,1003.98,723.83
2018,8,23,13,15,806.0,181.0,3.25,28.0,881.0,983.51,711.9
2018,8,23,13,30,800.0,180.0,3.3,27.9,863.0,959.94,697.97
2018,8,23,13,45,791.0,178.5,3.4,27.8,837.5,930.12,680.25
2018,8,23,14,0,782.0,177.0,3.5,27.7,812.0,897.66,660.64
2018,8,23,14,15,770.5,174.5,3.55,27.45,779.5,863.57,639.85
2018,8,23,14,30,759.0,172.0,3.6,27.2,747.0,823.1,614.51
2018,8,23,14,45,744.0,168.5,3.7,26.9,708.5,777.01,585.29
2018,8,23,15,0,729.0,165.0,3.8,26.6,670.0,729.62,553.61
2018,8,23,15,15,711.0,160.0,3.8,26.6,626.5,677.58,516.77
2018,8,23,15,30,693.0,155.0,3.8,26.6,583.0,625.11,478.82
2018,8,23,15,45,668.5,149.0,3.8,25.7,535.0,567.54,437.76
2018,8,23,16,0,644.0,143.0,3.8,24.8,487.0,510.81,395.96
2018,8,23,16,15,612.0,136.0,3.8,24.15,436.5,450.5,349.68
2018,8,23,16,30,580.0,129.0,3.8,23.5,386.0,392.51,303.74
2018,8,23,16,45,539.0,119.5,3.8,22.8,334.5,328.95,252.3
2018,8,23,17,0,498.0,110.0,3.8,22.1,283.0,272.1,204.94
2018,8,23,17,15,445.0,97.5,3.75,21.2,232.5,213.56,156.03
2018,8,23,17,30,392.0,85.0,3.7,20.3,182.0,161.17,112.28
2018,8,23,17,45,322.5,68.5,3.6,19.4,135.5,109.17,70.89
2018,8,23,18,0,253.0,52.0,3.5,18.5,89.0,65.88,39.24
2018,8,23,18,15,168.0,34.0,3.45,17.85,54.5,29.86,16.15
2018,8,23,18,30,83.0,16.0,3.4,17.2,20.0,12.64,0.0
2018,8,23,18,45,41.5,8.0,3.3,16.5,10.0,7.63,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,5,15,8.5,1.5,1.7,11.75,1.5,0.0,0.0
2018,8,24,5,30,17.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,8,24,5,45,77.0,16.5,2.1,12.4,22.5,15.73,0.0
2018,8,24,6,0,137.0,30.0,2.3,12.7,42.0,25.05,14.81
2018,8,24,6,15,264.0,47.0,2.3,13.2,90.0,60.64,35.63
2018,8,24,6,30,391.0,64.0,2.3,13.7,138.0,112.3,72.07
2018,8,24,6,45,275.0,79.0,2.25,14.2,139.0,130.39,93.7
2018,8,24,7,0,159.0,94.0,2.2,14.7,140.0,132.03,101.08
2018,8,24,7,15,105.0,116.5,2.15,15.35,149.5,145.48,114.61
2018,8,24,7,30,51.0,139.0,2.1,16.0,159.0,151.22,120.33
2018,8,24,7,45,58.0,167.0,2.05,16.65,192.5,184.77,147.32
2018,8,24,8,0,65.0,195.0,2.0,17.3,226.0,219.33,174.48
2018,8,24,8,15,216.0,202.5,1.95,18.05,323.0,323.16,256.84
2018,8,24,8,30,367.0,210.0,1.9,18.8,420.0,434.52,342.74
2018,8,24,8,45,562.0,176.0,1.85,19.5,527.5,554.31,433.24
2018,8,24,9,0,757.0,142.0,1.8,20.2,635.0,688.59,530.62
2018,8,24,9,15,780.0,144.0,1.8,20.95,680.0,743.28,566.62
2018,8,24,9,30,803.0,146.0,1.8,21.7,725.0,795.22,599.09
2018,8,24,9,45,801.0,155.5,1.85,22.4,757.0,835.36,623.4
2018,8,24,10,0,799.0,165.0,1.9,23.1,789.0,872.58,645.55
2018,8,24,10,15,809.0,166.5,2.0,23.7,818.5,909.38,667.97
2018,8,24,10,30,819.0,168.0,2.1,24.3,848.0,943.72,688.6
2018,8,24,10,45,826.0,169.0,2.25,24.85,870.0,972.02,705.88
2018,8,24,11,0,833.0,170.0,2.4,25.4,892.0,997.32,721.24
2018,8,24,11,15,837.5,171.0,2.5,25.8,906.5,1017.01,732.94
2018,8,24,11,30,842.0,172.0,2.6,26.2,921.0,1033.34,742.61
2018,8,24,11,45,845.0,170.5,2.7,26.6,927.0,1042.1,747.57
2018,8,24,12,0,848.0,169.0,2.8,27.0,933.0,1047.29,750.43
2018,8,24,12,15,846.0,170.5,2.95,27.2,931.0,1046.95,750.97
2018,8,24,12,30,844.0,172.0,3.1,27.4,929.0,1042.98,749.31
2018,8,24,12,45,839.5,172.0,3.2,27.6,918.0,1031.4,742.44
2018,8,24,13,0,835.0,172.0,3.3,27.8,907.0,1016.35,733.46
2018,8,24,13,15,831.5,170.0,3.4,27.7,889.5,996.84,722.51
2018,8,24,13,30,828.0,168.0,3.5,27.6,872.0,974.05,709.43
2018,8,24,13,45,822.0,165.0,3.55,27.5,847.0,944.76,691.7
2018,8,24,14,0,816.0,162.0,3.6,27.4,822.0,912.58,671.99
2018,8,24,14,15,806.5,159.0,3.65,27.15,789.5,874.64,648.65
2018,8,24,14,30,797.0,156.0,3.7,26.9,757.0,834.4,623.51
2018,8,24,14,45,784.0,152.5,3.75,26.6,718.5,788.79,594.46
2018,8,24,15,0,771.0,149.0,3.8,26.3,680.0,743.88,565.19
2018,8,24,15,15,753.5,144.0,3.8,26.3,635.5,690.38,527.3
2018,8,24,15,30,736.0,139.0,3.8,26.3,591.0,636.28,488.17
2018,8,24,15,45,713.5,134.5,3.8,25.45,543.5,579.38,447.45
2018,8,24,16,0,691.0,130.0,3.8,24.6,496.0,523.0,405.71
2018,8,24,16,15,661.5,123.0,3.75,24.0,445.0,461.46,358.2
2018,8,24,16,30,632.0,116.0,3.7,23.4,394.0,401.89,310.7
2018,8,24,16,45,592.0,108.0,3.65,22.8,341.5,339.61,259.77
2018,8,24,17,0,552.0,100.0,3.6,22.2,289.0,281.2,210.7
2018,8,24,17,15,497.0,89.0,3.5,21.3,237.0,218.28,157.96
2018,8,24,17,30,442.0,78.0,3.4,20.4,185.0,163.86,112.29
2018,8,24,17,45,366.5,64.0,3.25,19.5,138.0,110.42,69.9
2018,8,24,18,0,291.0,50.0,3.1,18.6,91.0,66.36,38.28
2018,8,24,18,15,193.0,33.0,3.05,17.95,55.5,28.84,15.12
2018,8,24,18,30,95.0,16.0,3.0,17.3,20.0,15.25,0.0
2018,8,24,18,45,47.5,8.0,2.9,16.6,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,25,5,15,13.5,2.5,1.05,11.25,2.0,0.0,0.0
2018,8,25,5,30,27.0,5.0,1.2,11.7,4.0,0.0,0.0
2018,8,25,5,45,120.5,17.5,1.35,12.2,26.0,16.68,0.0
2018,8,25,6,0,214.0,30.0,1.5,12.7,48.0,25.73,15.14
2018,8,25,6,15,195.5,35.0,1.5,13.3,60.5,45.22,25.19
2018,8,25,6,30,177.0,40.0,1.5,13.9,73.0,61.65,38.9
2018,8,25,6,45,90.0,46.0,1.5,14.5,63.0,61.98,43.61
2018,8,25,7,0,3.0,52.0,1.5,15.1,53.0,49.1,36.23
2018,8,25,7,15,33.5,98.0,1.4,15.95,111.0,103.19,80.86
2018,8,25,7,30,64.0,144.0,1.3,16.8,169.0,161.09,127.77
2018,8,25,7,45,90.0,168.0,1.25,17.6,208.5,199.94,158.49
2018,8,25,8,0,116.0,192.0,1.2,18.4,248.0,245.92,194.36
2018,8,25,8,15,195.5,202.0,1.15,19.3,308.0,306.93,241.54
2018,8,25,8,30,275.0,212.0,1.1,20.2,368.0,381.52,297.89
2018,8,25,8,45,247.5,234.5,1.1,21.1,384.0,401.57,310.8
2018,8,25,9,0,220.0,257.0,1.1,22.0,400.0,418.42,321.16
2018,8,25,9,15,205.5,287.0,1.15,22.75,427.0,442.05,336.69
2018,8,25,9,30,191.0,317.0,1.2,23.5,454.0,470.86,355.45
2018,8,25,9,45,193.0,343.5,1.25,24.25,488.0,508.14,380.24
2018,8,25,10,0,195.0,370.0,1.3,25.0,522.0,545.06,404.27
2018,8,25,10,15,211.0,384.0,1.45,25.65,554.0,581.09,428.59
2018,8,25,10,30,227.0,398.0,1.6,26.3,586.0,617.31,452.78
2018,8,25,10,45,304.0,389.0,1.7,26.95,647.5,697.98,508.17
2018,8,25,11,0,381.0,380.0,1.8,27.6,709.0,770.32,556.6
2018,8,25,11,15,420.5,375.0,1.95,27.95,743.5,820.78,589.94
2018,8,25,11,30,460.0,370.0,2.1,28.3,778.0,861.33,616.95
2018,8,25,11,45,483.0,365.5,2.2,28.65,796.5,884.39,631.86
2018,8,25,12,0,506.0,361.0,2.3,29.0,815.0,905.38,645.57
2018,8,25,12,15,610.0,303.0,2.45,29.05,849.5,951.49,679.42
2018,8,25,12,30,714.0,245.0,2.6,29.1,884.0,994.97,710.33
2018,8,25,12,45,701.0,248.5,2.75,29.2,870.0,979.24,701.21
2018,8,25,13,0,688.0,252.0,2.9,29.3,856.0,960.62,690.72
2018,8,25,13,15,734.5,220.5,3.05,29.05,853.5,961.07,693.5
2018,8,25,13,30,781.0,189.0,3.2,28.8,851.0,956.12,692.7
2018,8,25,13,45,791.5,177.5,3.3,28.6,831.5,929.06,677.0
2018,8,25,14,0,802.0,166.0,3.4,28.4,812.0,903.75,662.51
2018,8,25,14,15,787.0,164.5,3.45,27.9,777.5,862.93,637.94
2018,8,25,14,30,772.0,163.0,3.5,27.4,743.0,823.51,614.07
2018,8,25,14,45,719.5,172.0,3.6,26.95,690.5,760.24,573.04
2018,8,25,15,0,667.0,181.0,3.7,26.5,638.0,698.42,530.64
2018,8,25,15,15,577.0,194.5,3.7,26.5,571.5,613.46,468.94
2018,8,25,15,30,487.0,208.0,3.7,26.5,505.0,538.72,413.46
2018,8,25,15,45,577.5,168.5,3.75,25.25,493.0,527.19,408.26
2018,8,25,16,0,668.0,129.0,3.8,24.0,481.0,508.39,395.96
2018,8,25,16,15,666.0,116.5,3.75,23.3,437.0,456.23,355.36
2018,8,25,16,30,664.0,104.0,3.7,22.6,393.0,403.04,312.46
2018,8,25,16,45,628.0,96.0,3.65,21.9,341.0,340.54,260.92
2018,8,25,17,0,592.0,88.0,3.6,21.2,289.0,281.39,210.72
2018,8,25,17,15,530.0,78.5,3.45,20.35,235.0,217.71,156.91
2018,8,25,17,30,468.0,69.0,3.3,19.5,181.0,161.23,109.37
2018,8,25,17,45,388.5,57.0,3.2,18.7,134.0,107.5,66.72
2018,8,25,18,0,309.0,45.0,3.1,17.9,87.0,62.54,34.7
2018,8,25,18,15,207.0,30.0,2.95,17.25,53.0,25.92,14.83
2018,8,25,18,30,105.0,15.0,2.8,16.6,19.0,14.3,0.0
2018,8,25,18,45,52.5,7.5,2.7,15.95,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,26,5,15,21.0,3.0,1.1,10.85,2.5,0.0,0.0
2018,8,26,5,30,42.0,6.0,1.3,11.3,5.0,0.0,0.0
2018,8,26,5,45,178.0,18.0,1.45,11.75,30.5,17.16,0.0
2018,8,26,6,0,314.0,30.0,1.6,12.2,56.0,27.67,16.42
2018,8,26,6,15,421.5,39.5,1.6,12.85,101.5,66.22,34.55
2018,8,26,6,30,529.0,49.0,1.6,13.5,147.0,118.35,70.98
2018,8,26,6,45,321.0,55.0,1.65,14.15,120.0,117.12,80.66
2018,8,26,7,0,113.0,61.0,1.7,14.8,93.0,88.85,66.34
2018,8,26,7,15,88.5,80.5,1.7,15.7,109.0,106.06,82.14
2018,8,26,7,30,64.0,100.0,1.7,16.6,125.0,121.47,95.51
2018,8,26,7,45,84.5,129.0,1.7,17.5,166.5,163.09,129.31
2018,8,26,8,0,105.0,158.0,1.7,18.4,208.0,207.27,164.43
2018,8,26,8,15,252.5,174.0,1.75,19.25,312.5,315.48,250.2
2018,8,26,8,30,400.0,190.0,1.8,20.1,417.0,441.52,346.8
2018,8,26,8,45,640.0,141.0,1.8,20.95,539.0,574.53,446.91
2018,8,26,9,0,880.0,92.0,1.8,21.8,661.0,719.39,550.88
2018,8,26,9,15,905.5,90.0,1.85,22.5,708.0,776.11,586.34
2018,8,26,9,30,931.0,88.0,1.9,23.2,755.0,832.2,621.42
2018,8,26,9,45,941.5,88.0,1.95,23.95,791.5,877.0,648.2
2018,8,26,10,0,952.0,88.0,2.0,24.7,828.0,919.36,673.05
2018,8,26,10,15,959.5,88.5,2.1,25.25,857.5,956.88,695.54
2018,8,26,10,30,967.0,89.0,2.2,25.8,887.0,991.3,715.92
2018,8,26,10,45,972.5,89.0,2.3,26.4,909.5,1020.0,732.43
2018,8,26,11,0,978.0,89.0,2.4,27.0,932.0,1045.14,746.71
2018,8,26,11,15,981.5,89.0,2.5,27.4,946.5,1064.62,758.05
2018,8,26,11,30,985.0,89.0,2.6,27.8,961.0,1080.23,767.09
2018,8,26,11,45,987.0,89.0,2.65,28.25,967.5,1090.36,772.13
2018,8,26,12,0,989.0,89.0,2.7,28.7,974.0,1096.44,774.82
2018,8,26,12,15,986.5,90.5,2.8,28.85,971.5,1095.5,774.77
2018,8,26,12,30,984.0,92.0,2.9,29.0,969.0,1090.48,772.33
2018,8,26,12,45,979.5,92.5,3.0,29.15,957.5,1078.37,765.58
2018,8,26,13,0,975.0,93.0,3.1,29.3,946.0,1062.32,756.46
2018,8,26,13,15,971.5,92.5,3.2,29.2,928.0,1042.35,745.65
2018,8,26,13,30,968.0,92.0,3.3,29.1,910.0,1018.63,732.44
2018,8,26,13,45,963.0,91.0,3.4,29.05,884.0,989.37,715.45
2018,8,26,14,0,958.0,90.0,3.5,29.0,858.0,956.7,696.13
2018,8,26,14,15,950.0,88.5,3.6,28.7,824.5,917.67,673.1
2018,8,26,14,30,942.0,87.0,3.7,28.4,791.0,875.79,647.85
2018,8,26,14,45,931.5,85.5,3.75,28.1,751.5,829.31,618.82
2018,8,26,15,0,921.0,84.0,3.8,27.8,712.0,780.65,587.84
2018,8,26,15,15,907.5,82.0,3.8,27.8,667.0,727.42,552.28
2018,8,26,15,30,894.0,80.0,3.8,27.8,622.0,672.81,514.01
2018,8,26,15,45,875.0,77.5,3.9,26.75,572.0,613.26,472.16
2018,8,26,16,0,856.0,75.0,4.0,25.7,522.0,553.5,428.34
2018,8,26,16,15,830.5,72.0,3.95,24.95,469.0,490.97,379.8
2018,8,26,16,30,805.0,69.0,3.9,24.2,416.0,428.29,329.33
2018,8,26,16,45,769.0,65.5,3.9,23.45,361.5,362.63,274.86
2018,8,26,17,0,733.0,62.0,3.9,22.7,307.0,300.04,221.18
2018,8,26,17,15,650.0,59.0,3.75,21.65,248.0,228.39,160.85
2018,8,26,17,30,567.0,56.0,3.6,20.6,189.0,167.01,109.57
2018,8,26,17,45,487.0,46.5,3.5,19.6,140.0,109.63,63.94
2018,8,26,18,0,407.0,37.0,3.4,18.6,91.0,62.2,31.0
2018,8,26,18,15,276.5,26.0,3.3,17.8,55.5,23.0,11.98
2018,8,26,18,30,146.0,15.0,3.2,17.0,20.0,14.3,0.0
2018,8,26,18,45,73.0,7.5,3.15,16.2,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,5,15,3.5,0.5,1.8,12.05,0.5,0.0,0.0
2018,8,27,5,30,7.0,1.0,1.9,12.3,1.0,0.0,0.0
2018,8,27,5,45,73.5,8.5,1.95,12.6,14.0,8.1,0.0
2018,8,27,6,0,140.0,16.0,2.0,12.9,27.0,13.32,4.78
2018,8,27,6,15,250.5,26.5,1.95,13.4,65.0,41.94,20.38
2018,8,27,6,30,361.0,37.0,1.9,13.9,103.0,84.49,49.95
2018,8,27,6,45,225.5,31.5,1.85,14.4,77.5,76.62,50.48
2018,8,27,7,0,90.0,26.0,1.8,14.9,52.0,49.95,34.2
2018,8,27,7,15,45.0,29.0,1.75,15.6,42.0,43.29,30.33
2018,8,27,7,30,0.0,32.0,1.7,16.3,32.0,29.7,19.61
2018,8,27,7,45,0.0,45.0,1.65,17.0,45.0,41.81,29.66
2018,8,27,8,0,0.0,58.0,1.6,17.7,58.0,53.94,39.54
2018,8,27,8,15,0.0,80.5,1.6,18.4,80.5,74.97,56.59
2018,8,27,8,30,0.0,103.0,1.6,19.1,103.0,96.14,73.44
2018,8,27,8,45,1.0,124.5,1.6,19.85,125.0,117.19,89.9
2018,8,27,9,0,2.0,146.0,1.6,20.6,147.0,138.45,106.27
2018,8,27,9,15,4.0,162.0,1.75,21.2,164.5,155.38,119.14
2018,8,27,9,30,6.0,178.0,1.9,21.8,182.0,172.54,132.07
2018,8,27,9,45,38.0,221.0,2.0,22.4,250.0,247.14,190.11
2018,8,27,10,0,70.0,264.0,2.1,23.0,318.0,319.78,245.1
2018,8,27,10,15,133.0,299.5,2.25,23.45,407.0,424.68,323.78
2018,8,27,10,30,196.0,335.0,2.4,23.9,496.0,524.07,396.19
2018,8,27,10,45,348.5,313.0,2.6,24.35,608.5,661.54,496.79
2018,8,27,11,0,501.0,291.0,2.8,24.8,721.0,805.56,598.15
2018,8,27,11,15,705.5,205.0,2.9,25.15,821.5,929.76,683.56
2018,8,27,11,30,910.0,119.0,3.0,25.5,922.0,1037.63,752.29
2018,8,27,11,45,922.0,113.5,3.15,25.8,932.0,1051.35,760.26
2018,8,27,12,0,934.0,108.0,3.3,26.1,942.0,1061.36,766.81
2018,8,27,12,15,928.5,111.0,3.4,26.25,938.0,1058.88,765.51
2018,8,27,12,30,923.0,114.0,3.5,26.4,934.0,1052.57,761.94
2018,8,27,12,45,913.5,117.5,3.6,26.5,921.5,1039.04,753.98
2018,8,27,13,0,904.0,121.0,3.7,26.6,909.0,1021.93,743.81
2018,8,27,13,15,898.0,120.5,3.8,26.5,890.0,1000.62,731.5
2018,8,27,13,30,892.0,120.0,3.9,26.4,871.0,975.94,716.96
2018,8,27,13,45,884.0,119.0,4.0,26.3,844.5,945.66,698.63
2018,8,27,14,0,876.0,118.0,4.1,26.2,818.0,912.42,678.19
2018,8,27,14,15,865.5,116.5,4.1,25.95,784.5,873.73,653.77
2018,8,27,14,30,855.0,115.0,4.1,25.7,751.0,832.63,627.49
2018,8,27,14,45,841.5,112.5,4.15,25.45,711.5,790.46,600.38
2018,8,27,15,0,828.0,110.0,4.2,25.2,672.0,741.57,568.11
2018,8,27,15,15,787.5,115.0,4.2,25.2,621.0,680.23,524.95
2018,8,27,15,30,747.0,120.0,4.2,25.2,570.0,621.11,481.12
2018,8,27,15,45,704.5,120.5,4.15,24.35,517.0,556.88,433.98
2018,8,27,16,0,662.0,121.0,4.1,23.5,464.0,495.13,387.3
2018,8,27,16,15,539.0,131.5,4.0,22.95,392.0,403.54,315.84
2018,8,27,16,30,416.0,142.0,3.9,22.4,320.0,327.7,255.66
2018,8,27,16,45,355.5,130.0,3.8,21.85,267.5,266.54,206.24
2018,8,27,17,0,295.0,118.0,3.7,21.3,215.0,209.38,159.53
2018,8,27,17,15,256.0,100.0,3.55,20.6,173.5,162.46,120.5
2018,8,27,17,30,217.0,82.0,3.4,19.9,132.0,120.28,85.52
2018,8,27,17,45,230.0,61.5,3.25,19.2,102.0,88.07,57.37
2018,8,27,18,0,243.0,41.0,3.1,18.5,72.0,53.12,29.39
2018,8,27,18,15,168.5,26.5,3.0,18.0,43.5,21.65,10.3
2018,8,27,18,30,94.0,12.0,2.9,17.5,15.0,11.44,0.0
2018,8,27,18,45,47.0,6.0,2.85,16.95,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,13.3,3.0,2.86,0.0
2018,8,28,6,0,0.0,6.0,2.4,13.5,6.0,5.55,0.0
2018,8,28,6,15,0.0,10.5,2.4,13.95,10.5,9.72,2.46
2018,8,28,6,30,0.0,15.0,2.4,14.4,15.0,13.89,6.17
2018,8,28,6,45,0.0,20.5,2.4,14.8,20.5,19.0,10.63
2018,8,28,7,0,0.0,26.0,2.4,15.2,26.0,24.11,15.02
2018,8,28,7,15,0.0,32.0,2.35,15.75,32.0,29.7,19.72
2018,8,28,7,30,0.0,38.0,2.3,16.3,38.0,35.29,24.34
2018,8,28,7,45,0.0,50.0,2.25,16.85,50.0,46.47,33.58
2018,8,28,8,0,0.0,62.0,2.2,17.4,62.0,57.67,42.7
2018,8,28,8,15,0.0,82.0,2.2,18.05,82.0,76.37,57.84
2018,8,28,8,30,0.0,102.0,2.2,18.7,102.0,95.2,72.83
2018,8,28,8,45,0.0,119.5,2.2,19.3,119.5,111.79,85.81
2018,8,28,9,0,0.0,137.0,2.2,19.9,137.0,128.47,98.68
2018,8,28,9,15,2.5,156.0,2.25,20.45,158.0,148.54,114.19
2018,8,28,9,30,5.0,175.0,2.3,21.0,179.0,168.9,129.75
2018,8,28,9,45,9.0,206.5,2.35,21.55,213.5,202.9,155.78
2018,8,28,10,0,13.0,238.0,2.4,22.1,248.0,237.39,181.76
2018,8,28,10,15,52.0,295.5,2.5,22.5,338.0,338.58,259.06
2018,8,28,10,30,91.0,353.0,2.6,22.9,428.0,435.69,330.96
2018,8,28,10,45,373.0,288.0,2.7,23.3,606.0,670.4,507.05
2018,8,28,11,0,655.0,223.0,2.8,23.7,784.0,887.9,660.47
2018,8,28,11,15,770.5,173.0,2.9,24.0,843.5,954.72,702.54
2018,8,28,11,30,886.0,123.0,3.0,24.3,903.0,1018.12,743.06
2018,8,28,11,45,920.0,106.5,3.1,24.55,921.0,1042.04,757.85
2018,8,28,12,0,954.0,90.0,3.2,24.8,939.0,1062.27,770.66
2018,8,28,12,15,955.0,89.0,3.25,24.95,937.0,1062.01,770.3
2018,8,28,12,30,956.0,88.0,3.3,25.1,935.0,1057.78,767.69
2018,8,28,12,45,956.5,86.5,3.35,25.25,925.5,1048.53,762.0
2018,8,28,13,0,957.0,85.0,3.4,25.4,916.0,1035.35,753.9
2018,8,28,13,15,954.5,84.0,3.45,25.4,898.5,1015.91,742.28
2018,8,28,13,30,952.0,83.0,3.5,25.4,881.0,992.75,728.3
2018,8,28,13,45,947.5,82.0,3.55,25.35,856.0,964.15,710.86
2018,8,28,14,0,943.0,81.0,3.6,25.3,831.0,932.17,691.12
2018,8,28,14,15,936.0,79.5,3.6,25.15,798.5,894.29,667.26
2018,8,28,14,30,929.0,78.0,3.6,25.0,766.0,853.55,641.28
2018,8,28,14,45,920.5,76.5,3.55,24.8,728.0,808.98,612.28
2018,8,28,15,0,912.0,75.0,3.5,24.6,690.0,762.11,581.36
2018,8,28,15,15,898.5,73.0,3.5,24.6,645.5,709.15,545.47
2018,8,28,15,30,885.0,71.0,3.5,24.6,601.0,654.85,507.02
2018,8,28,15,45,868.0,68.5,3.4,24.0,552.5,596.87,464.25
2018,8,28,16,0,851.0,66.0,3.3,23.4,504.0,538.49,419.74
2018,8,28,16,15,827.5,63.5,3.25,22.95,452.5,476.85,371.0
2018,8,28,16,30,804.0,61.0,3.2,22.5,401.0,416.14,321.22
2018,8,28,16,45,770.5,57.5,3.1,22.05,347.5,352.0,267.1
2018,8,28,17,0,737.0,54.0,3.0,21.6,294.0,290.22,213.37
2018,8,28,17,15,686.0,49.5,2.85,20.9,241.0,226.14,157.64
2018,8,28,17,30,635.0,45.0,2.7,20.2,188.0,167.68,107.05
2018,8,28,17,45,550.5,39.0,2.6,19.5,139.0,109.4,60.9
2018,8,28,18,0,466.0,33.0,2.5,18.8,90.0,60.35,27.82
2018,8,28,18,15,309.0,23.0,2.45,18.25,53.5,18.92,7.49
2018,8,28,18,30,152.0,13.0,2.4,17.7,17.0,12.39,0.0
2018,8,28,18,45,76.0,6.5,2.35,17.15,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,29,5,15,11.5,1.5,1.4,12.85,1.0,0.0,0.0
2018,8,29,5,30,23.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,166.5,14.5,1.55,13.5,26.0,13.82,0.0
2018,8,29,6,0,310.0,26.0,1.6,13.8,50.0,24.12,12.31
2018,8,29,6,15,378.0,36.5,1.55,14.3,88.0,60.81,31.22
2018,8,29,6,30,446.0,47.0,1.5,14.8,126.0,105.99,63.85
2018,8,29,6,45,489.5,59.5,1.5,15.3,173.5,156.76,106.36
2018,8,29,7,0,533.0,72.0,1.5,15.8,221.0,212.76,155.0
2018,8,29,7,15,592.5,77.0,1.45,16.45,274.5,271.42,205.43
2018,8,29,7,30,652.0,82.0,1.4,17.1,328.0,336.52,260.24
2018,8,29,7,45,663.5,92.5,1.3,17.7,375.0,392.21,306.5
2018,8,29,8,0,675.0,103.0,1.2,18.3,422.0,448.14,350.89
2018,8,29,8,15,769.0,89.0,1.25,18.95,490.0,523.92,409.3
2018,8,29,8,30,863.0,75.0,1.3,19.6,558.0,605.58,470.2
2018,8,29,8,45,879.5,77.0,1.35,20.3,605.0,662.33,510.55
2018,8,29,9,0,896.0,79.0,1.4,21.0,652.0,718.3,547.95
2018,8,29,9,15,907.5,81.5,1.45,21.45,694.0,769.99,581.14
2018,8,29,9,30,919.0,84.0,1.5,21.9,736.0,819.87,612.56
2018,8,29,9,45,926.5,86.0,1.6,22.4,771.5,863.81,640.03
2018,8,29,10,0,934.0,88.0,1.7,22.9,807.0,905.12,665.54
2018,8,29,10,15,941.0,88.5,1.85,23.25,836.0,941.52,688.64
2018,8,29,10,30,948.0,89.0,2.0,23.6,865.0,974.84,709.69
2018,8,29,10,45,953.0,90.0,2.15,23.9,887.0,1003.55,727.89
2018,8,29,11,0,958.0,91.0,2.3,24.2,909.0,1028.74,743.87
2018,8,29,11,15,961.0,91.0,2.4,24.3,923.0,1047.22,755.68
2018,8,29,11,30,964.0,91.0,2.5,24.4,937.0,1061.88,765.22
2018,8,29,11,45,958.0,96.0,2.65,24.55,941.0,1068.99,770.49
2018,8,29,12,0,952.0,101.0,2.8,24.7,945.0,1072.04,773.33
2018,8,29,12,15,959.0,96.0,2.85,24.85,944.5,1073.46,774.26
2018,8,29,12,30,966.0,91.0,2.9,25.0,944.0,1070.83,772.75
2018,8,29,12,45,964.0,91.0,2.95,25.2,934.0,1060.55,766.37
2018,8,29,13,0,962.0,91.0,3.0,25.4,924.0,1046.34,757.65
2018,8,29,13,15,890.0,124.5,3.05,25.6,882.5,996.32,725.83
2018,8,29,13,30,818.0,158.0,3.1,25.8,841.0,952.76,698.23
2018,8,29,13,45,884.0,121.5,3.15,26.0,839.0,947.15,695.5
2018,8,29,14,0,950.0,85.0,3.2,26.2,837.0,941.94,692.85
2018,8,29,14,15,903.5,101.0,3.25,26.15,792.5,888.58,658.78
2018,8,29,14,30,857.0,117.0,3.3,26.1,748.0,839.87,627.75
2018,8,29,14,45,849.0,111.0,3.35,26.05,708.5,792.98,597.47
2018,8,29,15,0,841.0,105.0,3.4,26.0,669.0,743.96,565.25
2018,8,29,15,15,849.5,93.5,3.4,26.0,630.5,695.61,532.73
2018,8,29,15,30,858.0,82.0,3.4,26.0,592.0,647.77,498.5
2018,8,29,15,45,782.5,92.5,3.45,25.45,528.0,571.78,442.5
2018,8,29,16,0,707.0,103.0,3.5,24.9,464.0,499.08,387.52
2018,8,29,16,15,550.5,121.0,3.5,24.35,384.0,400.09,310.97
2018,8,29,16,30,394.0,139.0,3.5,23.8,304.0,313.99,243.42
2018,8,29,16,45,339.5,123.5,3.5,23.25,252.0,253.13,194.56
2018,8,29,17,0,285.0,108.0,3.5,22.7,200.0,195.57,147.67
2018,8,29,17,15,382.0,81.5,3.45,21.95,180.5,177.45,127.76
2018,8,29,17,30,479.0,55.0,3.4,21.2,161.0,145.86,95.18
2018,8,29,17,45,375.0,46.5,3.3,20.45,115.5,92.41,54.3
2018,8,29,18,0,271.0,38.0,3.2,19.7,70.0,51.01,26.72
2018,8,29,18,15,165.5,24.5,3.2,19.15,41.0,19.34,6.6
2018,8,29,18,30,60.0,11.0,3.2,18.6,12.0,10.48,0.0
2018,8,29,18,45,30.0,5.5,3.2,18.05,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
