Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,5,45,127.5,10.0,2.35,12.55,16.0,9.53,0.0
2018,9,9,6,0,255.0,20.0,2.5,12.9,32.0,19.71,0.0
2018,9,9,6,15,411.0,28.5,2.55,13.5,77.0,58.0,26.42
2018,9,9,6,30,567.0,37.0,2.6,14.1,122.0,116.17,66.6
2018,9,9,6,45,636.5,42.5,2.6,14.7,174.0,173.0,114.12
2018,9,9,7,0,706.0,48.0,2.6,15.3,226.0,238.09,171.27
2018,9,9,7,15,758.0,51.5,2.5,16.05,282.5,303.3,229.3
2018,9,9,7,30,810.0,55.0,2.4,16.8,339.0,373.81,290.33
2018,9,9,7,45,841.0,57.5,2.3,17.6,393.5,437.88,344.47
2018,9,9,8,0,872.0,60.0,2.2,18.4,448.0,504.5,398.21
2018,9,9,8,15,893.5,62.5,2.15,19.25,500.0,567.48,446.9
2018,9,9,8,30,915.0,65.0,2.1,20.1,552.0,630.67,493.59
2018,9,9,8,45,931.0,66.5,2.0,20.95,599.5,689.01,534.49
2018,9,9,9,0,947.0,68.0,1.9,21.8,647.0,746.33,570.84
2018,9,9,9,15,958.0,70.0,1.9,22.7,689.5,799.11,603.27
2018,9,9,9,30,969.0,72.0,1.9,23.6,732.0,849.81,633.56
2018,9,9,9,45,977.5,73.0,1.9,24.45,768.0,894.97,659.63
2018,9,9,10,0,986.0,74.0,1.9,25.3,804.0,937.34,683.43
2018,9,9,10,15,992.5,74.5,2.0,25.95,833.0,974.34,705.11
2018,9,9,10,30,999.0,75.0,2.1,26.6,862.0,1007.97,724.54
2018,9,9,10,45,1003.5,75.5,2.2,27.25,883.5,1036.17,740.46
2018,9,9,11,0,1008.0,76.0,2.3,27.9,905.0,1060.58,754.02
2018,9,9,11,15,1011.0,75.5,2.4,28.3,918.0,1078.46,764.33
2018,9,9,11,30,1014.0,75.0,2.5,28.7,931.0,1092.26,772.24
2018,9,9,11,45,1015.0,75.0,2.65,29.1,936.0,1100.46,777.37
2018,9,9,12,0,1016.0,75.0,2.8,29.5,941.0,1104.41,779.99
2018,9,9,12,15,1012.5,77.0,2.9,29.65,937.0,1101.82,778.94
2018,9,9,12,30,1009.0,79.0,3.0,29.8,933.0,1095.0,775.43
2018,9,9,12,45,1003.5,80.0,3.15,29.95,920.0,1080.93,767.95
2018,9,9,13,0,998.0,81.0,3.3,30.1,907.0,1062.83,757.99
2018,9,9,13,15,993.5,81.0,3.4,30.1,887.0,1040.68,745.5
2018,9,9,13,30,989.0,81.0,3.5,30.1,867.0,1014.71,730.56
2018,9,9,13,45,982.5,79.5,3.6,30.05,838.5,981.62,711.07
2018,9,9,14,0,976.0,78.0,3.7,30.0,810.0,945.13,689.23
2018,9,9,14,15,967.5,77.0,3.75,29.75,775.5,904.32,664.55
2018,9,9,14,30,959.0,76.0,3.8,29.5,741.0,860.67,637.67
2018,9,9,14,45,947.5,74.5,3.85,29.3,699.5,811.56,606.55
2018,9,9,15,0,936.0,73.0,3.9,29.1,658.0,760.35,573.51
2018,9,9,15,15,921.0,71.0,3.9,29.1,611.5,704.4,535.94
2018,9,9,15,30,906.0,69.0,3.9,29.1,565.0,647.25,494.68
2018,9,9,15,45,885.0,67.0,3.9,28.3,514.0,585.76,450.01
2018,9,9,16,0,864.0,65.0,3.9,27.5,463.0,524.33,403.59
2018,9,9,16,15,834.0,61.5,3.85,26.85,408.5,457.49,350.95
2018,9,9,16,30,804.0,58.0,3.8,26.2,354.0,393.17,298.23
2018,9,9,16,45,759.5,54.5,3.7,25.5,299.0,324.85,240.84
2018,9,9,17,0,715.0,51.0,3.6,24.8,244.0,260.79,185.46
2018,9,9,17,15,644.5,46.0,3.4,23.6,190.5,194.0,128.76
2018,9,9,17,30,574.0,41.0,3.2,22.4,137.0,135.44,80.31
2018,9,9,17,45,439.5,32.5,2.95,21.25,90.5,75.25,37.17
2018,9,9,18,0,305.0,24.0,2.7,20.1,44.0,31.91,7.87
2018,9,9,18,15,152.5,12.0,2.65,19.4,22.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,9.05,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,18.92,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,57.45,25.79
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,114.04,64.87
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,170.97,112.26
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,236.63,169.72
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,300.54,226.75
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,368.36,285.58
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,429.9,337.74
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,492.1,388.08
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,556.7,438.07
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,622.7,487.0
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,681.61,528.34
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,739.52,565.28
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,790.87,597.97
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,840.0,628.63
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,884.59,655.24
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,926.15,679.48
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,963.3,701.7
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,997.22,721.71
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,1025.27,737.9
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,1049.64,751.77
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,1068.28,763.01
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,1082.9,771.83
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,1090.32,775.95
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,1093.57,777.62
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,1089.23,775.14
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,1080.74,770.22
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,1067.79,762.6
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,1050.87,752.55
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,1028.29,739.19
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,1001.94,723.46
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,969.72,703.73
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,934.16,681.76
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,892.4,656.16
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,847.93,628.46
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,799.08,597.17
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,748.23,564.08
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,692.21,526.36
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,635.1,484.84
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,573.46,440.18
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,512.14,393.94
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,447.18,342.64
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,382.77,289.93
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,314.64,232.89
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,251.18,178.3
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,184.99,122.47
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,127.01,74.94
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,69.85,34.34
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,28.87,4.63
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,9.53,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,21.33,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,55.63,25.2
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,110.93,63.66
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,168.1,111.09
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,234.82,169.31
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,297.7,225.75
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,365.33,284.89
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,428.9,339.21
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,495.25,393.6
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,556.73,442.0
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,618.5,488.66
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,676.29,530.68
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,733.09,568.56
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,785.23,602.49
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,835.39,634.47
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,879.82,661.86
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,921.49,687.02
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,957.81,709.24
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,990.81,729.16
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,1017.95,745.03
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,1041.34,758.48
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,1059.38,769.44
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,1073.4,777.94
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,1080.73,781.74
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,1083.91,783.07
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,1081.37,781.72
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,1074.68,777.85
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,1061.28,769.78
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,1043.83,759.21
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,1022.13,746.51
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,996.63,731.33
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,964.66,711.68
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,929.32,689.72
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,888.57,664.26
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,844.99,636.6
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,796.35,605.22
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,745.56,571.82
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,689.54,533.29
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,632.42,491.0
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,571.38,445.58
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,510.33,398.42
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,445.4,346.22
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,382.05,293.25
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,315.54,236.14
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,252.31,180.42
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,186.16,123.24
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,128.09,74.64
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,69.98,33.06
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,27.39,0.63
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,19.5,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,54.39,24.07
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,110.06,63.17
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,165.97,109.8
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,231.26,167.11
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,294.27,223.96
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,362.0,283.55
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,425.05,337.84
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,490.87,392.25
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,552.31,441.36
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,614.02,488.82
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,670.48,530.62
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,725.83,568.26
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,770.67,597.93
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,811.88,624.72
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,854.45,652.3
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,894.26,677.68
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,936.76,705.09
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,977.02,730.74
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,1004.1,747.73
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,1027.52,762.42
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,1045.13,773.26
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,1058.79,781.66
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,1066.93,786.59
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,1070.99,789.03
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,1067.99,787.56
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,1060.89,783.57
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,1048.34,776.27
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,1031.86,766.47
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,1009.25,752.92
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,982.92,736.88
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,951.64,717.55
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,917.0,695.79
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,876.81,670.67
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,833.87,643.38
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,785.6,611.38
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,735.32,577.42
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,679.74,538.2
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,623.15,494.93
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,562.2,448.5
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,501.46,400.42
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,437.55,347.35
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,374.04,292.85
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,306.56,233.81
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,243.65,177.41
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,177.92,119.81
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,121.12,71.96
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,64.47,31.08
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,25.1,0.0
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,12.84,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,44.12,20.21
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,102.21,59.97
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,142.44,97.57
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,177.01,131.47
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,250.7,192.92
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,338.43,266.09
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,407.22,324.03
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,480.93,384.24
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,542.0,432.69
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,603.59,479.7
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,659.97,521.15
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,715.52,558.8
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,766.0,591.36
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,814.52,621.87
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,857.93,648.79
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,898.61,673.51
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,934.34,694.9
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,966.89,714.04
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,994.08,729.57
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,1017.68,742.78
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,1035.1,753.61
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,1048.61,762.08
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,1056.08,766.3
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,1059.51,768.11
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,1056.93,767.75
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,1050.31,764.88
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,1037.09,757.37
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,1019.96,747.42
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,997.52,734.99
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,971.42,720.06
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,940.1,701.16
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,905.56,679.93
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,864.78,654.3
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,821.35,626.54
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,772.67,594.89
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,722.1,561.31
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,667.22,522.97
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,611.38,480.78
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,550.68,435.28
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,490.33,388.16
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,426.7,336.0
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,363.57,282.41
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,297.31,224.91
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,235.66,170.06
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,171.19,114.12
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,115.38,67.6
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,59.75,27.97
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,21.73,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,14.0,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,37.9,19.67
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,70.09,45.72
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,114.28,81.32
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,166.69,125.25
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,235.31,181.77
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,317.69,249.7
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,390.81,309.8
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,472.95,375.22
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,533.0,420.0
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,593.36,462.22
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,654.59,502.6
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,720.08,541.02
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,772.67,574.53
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,823.52,606.58
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,866.85,634.26
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,907.14,659.75
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,942.56,681.9
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,974.73,701.92
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,1001.61,718.69
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,1024.82,733.2
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,1041.65,744.19
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,1054.54,752.83
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,1062.55,758.02
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,1066.46,760.81
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,1063.21,760.29
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,1055.87,757.3
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,1041.97,749.68
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,1024.13,739.63
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,1001.6,727.16
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,975.42,712.28
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,943.27,692.99
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,907.87,671.44
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,866.78,646.56
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,823.01,619.47
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,774.55,588.39
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,724.17,555.43
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,668.59,517.23
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,612.09,475.22
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,551.32,430.49
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,490.96,384.11
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,426.86,332.36
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,363.29,279.09
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,296.2,221.57
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,233.96,166.85
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,168.62,110.91
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,112.33,64.65
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,57.72,26.12
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,22.13,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,16.37,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,50.63,21.09
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,107.22,61.57
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,148.69,100.46
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,187.49,138.5
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,247.12,191.48
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,311.73,247.7
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,395.51,317.46
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,492.18,396.14
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,553.34,445.12
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,614.88,492.63
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,673.16,535.9
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,730.63,574.91
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,782.28,609.05
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,831.76,641.05
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,876.19,669.02
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,917.62,694.58
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,953.74,716.52
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,986.61,736.14
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,1015.17,753.39
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,1040.07,768.25
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,1058.55,779.59
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,1073.06,788.48
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,1080.45,792.6
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,1083.68,794.22
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,1080.73,792.91
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,1073.61,789.05
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,1060.39,781.33
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,1043.13,771.07
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,1020.5,757.75
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,994.1,741.91
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,961.25,721.65
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,925.08,698.99
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,883.54,672.55
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,839.22,643.87
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,789.72,611.12
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,738.23,576.44
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,681.49,536.53
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,623.76,492.63
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,561.18,445.39
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,498.97,396.46
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,432.65,341.78
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,369.33,287.47
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,300.58,227.41
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,236.63,170.14
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,170.31,112.4
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,113.46,65.12
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,56.54,24.42
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,19.88,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,17.56,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,52.38,21.23
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,110.74,63.24
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,168.59,111.79
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,236.19,171.35
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,300.82,229.88
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,369.47,290.51
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,433.61,345.77
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,499.72,400.38
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,562.43,450.12
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,625.38,497.98
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,683.15,540.36
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,739.87,578.31
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,791.85,611.37
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,841.77,642.16
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,886.87,668.77
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,929.15,692.89
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,965.14,712.61
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,997.7,729.76
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,1024.68,743.04
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,1047.84,753.74
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,1063.57,761.62
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,1075.18,767.1
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,1083.17,771.24
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,1086.96,772.93
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,1083.53,771.8
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,1075.89,768.2
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,1062.15,760.73
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,1044.38,750.8
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,1020.15,736.95
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,992.19,720.73
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,958.31,700.94
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,921.16,678.79
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,879.13,653.59
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,834.36,626.12
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,784.85,594.73
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,733.34,561.34
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,677.17,522.89
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,620.02,480.53
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,556.93,434.19
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,494.32,386.09
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,427.54,332.34
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,363.96,278.96
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,295.55,220.19
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,232.17,164.36
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,165.53,107.45
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,108.79,61.16
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,52.17,21.14
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,17.82,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,16.57,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,51.0,19.9
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,108.64,61.89
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,165.14,109.09
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,231.48,167.29
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,295.34,224.89
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,363.25,284.56
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,426.98,339.13
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,492.82,393.13
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,555.38,442.18
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,618.22,489.3
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,675.02,529.96
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,730.75,566.16
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,781.16,597.7
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,829.27,626.93
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,872.63,652.18
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,912.93,674.91
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,949.19,696.86
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,982.23,716.64
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,1009.03,732.36
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,1032.12,745.78
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,1049.92,757.39
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,1063.73,766.59
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,1070.87,771.53
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,1073.88,773.99
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,1070.88,773.51
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,1063.75,770.5
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,1050.1,763.08
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,1032.49,753.19
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,1008.88,740.24
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,981.57,724.77
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,948.93,705.25
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,913.01,683.36
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,871.37,657.81
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,827.05,630.02
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,777.48,597.71
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,725.97,563.48
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,668.64,523.02
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,610.48,479.05
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,548.48,432.88
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,486.96,384.97
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,422.0,331.69
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,357.69,276.94
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,289.17,217.39
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,225.92,161.1
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,159.93,104.41
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,104.38,59.06
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,49.07,18.86
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,16.16,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,10.68,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,44.01,16.6
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,103.15,59.82
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,134.39,89.67
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,163.95,119.53
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,159.56,124.1
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,127.87,101.9
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,182.02,147.33
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,240.08,194.86
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,389.3,315.64
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,558.43,446.89
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,641.53,507.93
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,728.33,568.31
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,780.18,600.7
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,830.16,631.28
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,874.37,657.77
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,915.94,682.09
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,951.61,703.79
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,983.94,723.25
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,1010.78,739.11
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,1033.9,752.62
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,1050.63,762.72
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,1063.35,770.4
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,1070.56,774.57
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,1073.61,776.27
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,1070.65,774.89
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,1063.55,771.04
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,1048.82,762.55
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,1030.16,751.63
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,1005.54,737.29
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,977.27,720.52
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,943.84,700.22
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,907.25,677.62
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,864.51,650.81
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,819.22,621.91
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,769.4,589.51
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,717.8,555.29
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,661.22,515.32
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,603.9,472.15
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,539.76,424.02
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,474.88,373.47
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,394.94,309.25
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,323.02,249.71
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,253.7,190.96
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,192.16,138.0
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,125.8,84.14
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,74.32,44.96
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,35.76,13.51
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,11.02,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
