Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,15,92.0,9.0,1.05,12.8,12.0,0.0,0.0
2018,10,19,6,30,184.0,18.0,1.0,13.3,24.0,41.83,0.0
2018,10,19,6,45,331.5,28.0,0.95,13.8,62.5,102.64,59.64
2018,10,19,7,0,479.0,38.0,0.9,14.3,101.0,172.74,120.7
2018,10,19,7,15,561.5,44.5,1.1,15.1,149.5,235.53,176.01
2018,10,19,7,30,644.0,51.0,1.3,15.9,198.0,305.79,237.15
2018,10,19,7,45,695.0,55.5,1.5,16.75,247.5,370.29,292.84
2018,10,19,8,0,746.0,60.0,1.7,17.6,297.0,438.97,349.97
2018,10,19,8,15,780.0,63.0,1.8,18.55,345.0,500.57,399.25
2018,10,19,8,30,814.0,66.0,1.9,19.5,393.0,563.68,447.76
2018,10,19,8,45,838.0,68.5,1.95,20.4,437.5,620.96,489.98
2018,10,19,9,0,862.0,71.0,2.0,21.3,482.0,673.62,527.13
2018,10,19,9,15,880.0,72.5,2.0,22.15,521.0,724.13,559.68
2018,10,19,9,30,898.0,74.0,2.0,23.0,560.0,773.22,590.46
2018,10,19,9,45,911.5,75.0,2.05,23.85,593.0,816.4,616.93
2018,10,19,10,0,925.0,76.0,2.1,24.7,626.0,857.23,641.43
2018,10,19,10,15,933.5,76.5,2.1,25.25,651.5,890.6,660.93
2018,10,19,10,30,942.0,77.0,2.1,25.8,677.0,920.86,678.25
2018,10,19,10,45,947.0,78.0,2.1,26.4,695.0,945.26,691.52
2018,10,19,11,0,952.0,79.0,2.1,27.0,713.0,966.06,702.49
2018,10,19,11,15,955.0,79.5,2.05,27.35,723.0,980.7,709.68
2018,10,19,11,30,958.0,80.0,2.0,27.7,733.0,991.48,714.54
2018,10,19,11,45,958.5,80.0,1.9,28.05,734.5,995.4,714.56
2018,10,19,12,0,959.0,80.0,1.8,28.4,736.0,995.34,712.24
2018,10,19,12,15,956.5,80.0,1.7,28.55,729.0,988.5,706.38
2018,10,19,12,30,954.0,80.0,1.6,28.7,722.0,977.75,698.26
2018,10,19,12,45,948.5,80.0,1.45,28.8,706.5,960.41,685.6
2018,10,19,13,0,943.0,80.0,1.3,28.9,691.0,939.41,670.78
2018,10,19,13,15,936.0,79.0,1.2,28.85,668.5,912.39,653.41
2018,10,19,13,30,929.0,78.0,1.1,28.8,646.0,882.06,634.03
2018,10,19,13,45,919.0,76.5,0.95,28.7,616.0,845.56,610.09
2018,10,19,14,0,909.0,75.0,0.8,28.6,586.0,806.3,584.35
2018,10,19,14,15,894.5,73.0,0.8,28.35,549.0,760.58,556.79
2018,10,19,14,30,880.0,71.0,0.8,28.1,512.0,712.93,527.51
2018,10,19,14,45,860.0,69.0,0.8,27.9,470.0,659.98,493.79
2018,10,19,15,0,840.0,67.0,0.8,27.7,428.0,610.0,459.12
2018,10,19,15,15,811.0,64.0,0.8,27.7,381.0,548.88,415.06
2018,10,19,15,30,782.0,61.0,0.8,27.7,334.0,488.47,369.94
2018,10,19,15,45,739.5,57.0,0.85,26.6,284.5,421.67,320.03
2018,10,19,16,0,697.0,53.0,0.9,25.5,235.0,357.8,269.77
2018,10,19,16,15,628.5,47.5,0.95,24.3,185.5,286.34,211.79
2018,10,19,16,30,560.0,42.0,1.0,23.1,136.0,223.28,158.55
2018,10,19,16,45,441.5,33.5,1.05,21.85,92.0,151.1,99.05
2018,10,19,17,0,323.0,25.0,1.1,20.6,48.0,90.08,40.64
2018,10,19,17,15,172.5,14.0,1.1,19.9,25.0,33.8,0.0
2018,10,19,17,30,22.0,3.0,1.1,19.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,18.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,6,15,84.5,8.0,1.0,13.6,10.5,0.0,0.0
2018,10,20,6,30,169.0,16.0,1.0,14.1,21.0,37.83,0.0
2018,10,20,6,45,331.0,26.0,0.95,14.65,60.5,99.93,56.05
2018,10,20,7,0,493.0,36.0,0.9,15.2,100.0,173.98,120.52
2018,10,20,7,15,575.5,42.0,1.05,16.1,148.0,235.33,174.59
2018,10,20,7,30,658.0,48.0,1.2,17.0,196.0,307.29,236.8
2018,10,20,7,45,708.5,52.5,1.4,17.9,246.0,372.15,292.57
2018,10,20,8,0,759.0,57.0,1.6,18.8,296.0,441.13,349.67
2018,10,20,8,15,792.5,60.0,1.6,19.8,344.0,502.97,398.42
2018,10,20,8,30,826.0,63.0,1.6,20.8,392.0,566.25,446.11
2018,10,20,8,45,849.0,65.5,1.65,21.75,436.0,619.39,484.89
2018,10,20,9,0,872.0,68.0,1.7,22.7,480.0,675.67,523.99
2018,10,20,9,15,888.5,70.0,1.6,23.65,519.0,725.99,554.87
2018,10,20,9,30,905.0,72.0,1.5,24.6,558.0,774.75,583.66
2018,10,20,9,45,916.5,73.5,1.45,25.55,590.5,817.08,607.75
2018,10,20,10,0,928.0,75.0,1.4,26.5,623.0,856.92,629.64
2018,10,20,10,15,936.0,76.0,1.3,26.95,648.5,890.45,647.55
2018,10,20,10,30,944.0,77.0,1.2,27.4,674.0,920.83,663.11
2018,10,20,10,45,949.5,77.5,1.1,27.85,691.5,945.05,674.48
2018,10,20,11,0,955.0,78.0,1.0,28.3,709.0,965.69,683.47
2018,10,20,11,15,957.5,78.5,1.0,28.45,719.0,979.84,691.07
2018,10,20,11,30,960.0,79.0,1.0,28.6,729.0,990.11,696.48
2018,10,20,11,45,960.5,79.0,1.0,28.75,730.5,993.98,698.16
2018,10,20,12,0,961.0,79.0,1.0,28.9,732.0,993.87,697.65
2018,10,20,12,15,959.5,78.5,1.05,28.9,725.0,987.33,694.74
2018,10,20,12,30,958.0,78.0,1.1,28.9,718.0,976.84,689.61
2018,10,20,12,45,953.5,77.5,1.15,28.85,703.0,959.75,680.65
2018,10,20,13,0,949.0,77.0,1.2,28.8,688.0,938.95,669.46
2018,10,20,13,15,941.5,76.5,1.25,28.65,665.0,911.96,654.62
2018,10,20,13,30,934.0,76.0,1.3,28.5,642.0,881.67,637.61
2018,10,20,13,45,924.0,74.0,1.35,28.35,611.5,844.45,615.93
2018,10,20,14,0,914.0,72.0,1.4,28.2,581.0,804.47,592.16
2018,10,20,14,15,899.0,70.5,1.4,27.95,544.5,758.82,563.91
2018,10,20,14,30,884.0,69.0,1.4,27.7,508.0,711.28,533.93
2018,10,20,14,45,863.5,67.0,1.45,27.45,465.5,657.9,499.51
2018,10,20,15,0,843.0,65.0,1.5,27.2,423.0,607.52,464.08
2018,10,20,15,15,814.0,61.5,1.5,27.2,376.0,545.8,418.46
2018,10,20,15,30,785.0,58.0,1.5,27.2,329.0,484.79,371.81
2018,10,20,15,45,741.5,54.5,1.45,26.2,279.5,418.11,320.27
2018,10,20,16,0,698.0,51.0,1.4,25.2,230.0,354.46,268.84
2018,10,20,16,15,629.0,45.5,1.3,23.95,180.5,283.01,209.87
2018,10,20,16,30,560.0,40.0,1.2,22.7,131.0,218.37,154.81
2018,10,20,16,45,434.5,32.0,1.1,21.45,87.5,147.04,95.75
2018,10,20,17,0,309.0,24.0,1.0,20.2,44.0,85.39,33.87
2018,10,20,17,15,159.5,12.5,1.05,19.6,22.5,30.56,0.0
2018,10,20,17,30,10.0,1.0,1.1,19.0,1.0,0.0,0.0
2018,10,20,17,45,5.0,0.5,1.1,18.35,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,6,15,80.5,7.5,0.8,12.55,10.0,0.0,0.0
2018,10,21,6,30,161.0,15.0,0.8,12.9,20.0,35.73,0.0
2018,10,21,6,45,321.0,25.0,0.75,13.3,58.0,96.34,52.42
2018,10,21,7,0,481.0,35.0,0.7,13.7,96.0,169.63,117.66
2018,10,21,7,15,565.0,41.5,0.8,14.3,143.5,231.06,172.05
2018,10,21,7,30,649.0,48.0,0.9,14.9,191.0,303.36,234.88
2018,10,21,7,45,685.0,54.0,0.95,15.45,237.5,363.07,286.88
2018,10,21,8,0,721.0,60.0,1.0,16.0,284.0,425.38,338.96
2018,10,21,8,15,769.5,61.5,1.1,16.9,334.5,491.51,391.73
2018,10,21,8,30,818.0,63.0,1.2,17.8,385.0,560.56,444.68
2018,10,21,8,45,841.5,65.5,1.3,18.65,429.0,617.47,486.8
2018,10,21,9,0,865.0,68.0,1.4,19.5,473.0,669.7,524.01
2018,10,21,9,15,880.5,70.5,1.45,20.35,511.5,719.5,556.28
2018,10,21,9,30,896.0,73.0,1.5,21.2,550.0,767.69,586.73
2018,10,21,9,45,907.0,74.5,1.55,22.05,582.0,809.22,612.06
2018,10,21,10,0,918.0,76.0,1.6,22.9,614.0,848.26,635.36
2018,10,21,10,15,925.5,77.0,1.6,23.35,639.0,881.01,654.63
2018,10,21,10,30,933.0,78.0,1.6,23.8,664.0,910.63,671.72
2018,10,21,10,45,938.0,79.0,1.65,24.25,681.5,934.7,685.78
2018,10,21,11,0,943.0,80.0,1.7,24.7,699.0,955.22,697.62
2018,10,21,11,15,945.5,80.5,1.7,25.05,708.5,969.17,704.95
2018,10,21,11,30,948.0,81.0,1.7,25.4,718.0,979.3,710.01
2018,10,21,11,45,948.0,80.5,1.75,25.7,719.0,982.02,711.33
2018,10,21,12,0,948.0,80.0,1.8,26.0,720.0,980.82,710.36
2018,10,21,12,15,943.5,81.0,1.85,26.1,712.5,973.3,706.11
2018,10,21,12,30,939.0,82.0,1.9,26.2,705.0,961.96,699.58
2018,10,21,12,45,931.0,83.0,1.95,26.25,689.5,943.72,688.85
2018,10,21,13,0,923.0,84.0,2.0,26.3,674.0,921.95,675.94
2018,10,21,13,15,915.5,83.0,2.05,26.2,651.0,894.92,659.97
2018,10,21,13,30,908.0,82.0,2.1,26.1,628.0,864.68,641.82
2018,10,21,13,45,896.5,81.0,2.2,26.0,598.5,828.18,619.73
2018,10,21,14,0,885.0,80.0,2.3,25.9,569.0,789.12,595.57
2018,10,21,14,15,870.0,78.0,2.35,25.6,532.5,743.96,566.87
2018,10,21,14,30,855.0,76.0,2.4,25.3,496.0,701.75,539.77
2018,10,21,14,45,833.5,73.5,2.5,25.05,454.0,647.93,503.07
2018,10,21,15,0,812.0,71.0,2.6,24.8,412.0,593.43,463.5
2018,10,21,15,15,781.0,67.5,2.6,24.8,365.5,532.07,416.61
2018,10,21,15,30,750.0,64.0,2.6,24.8,319.0,471.69,368.93
2018,10,21,15,45,704.5,59.5,2.6,23.75,270.0,404.8,315.99
2018,10,21,16,0,659.0,55.0,2.6,22.7,221.0,341.23,263.46
2018,10,21,16,15,587.0,48.5,2.25,21.5,172.5,271.59,204.47
2018,10,21,16,30,515.0,42.0,1.9,20.3,124.0,207.8,149.21
2018,10,21,16,45,384.0,33.0,1.6,19.15,81.5,135.42,88.79
2018,10,21,17,0,253.0,24.0,1.3,18.0,39.0,74.39,24.35
2018,10,21,17,15,126.5,12.0,1.25,17.3,19.5,26.03,0.0
2018,10,21,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,15,74.5,7.5,1.0,9.75,9.5,0.0,0.0
2018,10,22,6,30,149.0,15.0,1.1,10.2,19.0,34.06,0.0
2018,10,22,6,45,307.0,25.0,1.25,10.7,55.5,92.97,49.02
2018,10,22,7,0,465.0,35.0,1.4,11.2,92.0,165.31,115.75
2018,10,22,7,15,485.0,42.0,1.45,11.75,125.5,207.85,157.1
2018,10,22,7,30,505.0,49.0,1.5,12.3,159.0,252.12,198.82
2018,10,22,7,45,381.5,69.5,1.55,12.8,164.0,248.3,200.97
2018,10,22,8,0,258.0,90.0,1.6,13.3,169.0,225.52,184.71
2018,10,22,8,15,290.5,106.0,1.65,14.0,208.5,282.93,232.46
2018,10,22,8,30,323.0,122.0,1.7,14.7,248.0,335.04,274.5
2018,10,22,8,45,355.5,134.0,1.7,15.4,287.0,385.06,313.79
2018,10,22,9,0,388.0,146.0,1.7,16.1,326.0,437.07,353.6
2018,10,22,9,15,485.0,143.5,1.75,16.85,387.5,520.53,417.53
2018,10,22,9,30,582.0,141.0,1.8,17.6,449.0,615.62,487.81
2018,10,22,9,45,718.5,117.0,1.85,18.35,520.0,717.46,560.46
2018,10,22,10,0,855.0,93.0,1.9,19.1,591.0,821.28,630.31
2018,10,22,10,15,895.0,85.0,1.9,19.65,625.5,862.92,655.5
2018,10,22,10,30,935.0,77.0,1.9,20.2,660.0,909.37,684.19
2018,10,22,10,45,940.5,77.5,1.9,20.8,677.5,933.26,697.28
2018,10,22,11,0,946.0,78.0,1.9,21.4,695.0,953.61,708.25
2018,10,22,11,15,948.5,78.5,1.9,21.9,704.5,967.54,715.33
2018,10,22,11,30,951.0,79.0,1.9,22.4,714.0,977.63,720.08
2018,10,22,11,45,952.0,79.0,1.9,22.9,716.0,981.84,721.18
2018,10,22,12,0,953.0,79.0,1.9,23.4,718.0,982.11,719.94
2018,10,22,12,15,951.0,79.0,1.9,23.65,711.0,975.67,715.26
2018,10,22,12,30,949.0,79.0,1.9,23.9,704.0,965.34,708.29
2018,10,22,12,45,945.0,78.0,1.95,24.15,689.0,948.2,697.65
2018,10,22,13,0,941.0,77.0,2.0,24.4,674.0,927.37,684.73
2018,10,22,13,15,934.0,76.0,2.1,24.35,651.0,900.4,669.08
2018,10,22,13,30,927.0,75.0,2.2,24.3,628.0,870.14,651.11
2018,10,22,13,45,916.5,73.5,2.25,24.2,598.0,833.35,628.21
2018,10,22,14,0,906.0,72.0,2.3,24.1,568.0,793.86,603.23
2018,10,22,14,15,890.5,70.5,2.4,23.85,531.5,748.23,574.25
2018,10,22,14,30,875.0,69.0,2.5,23.6,495.0,700.77,543.37
2018,10,22,14,45,853.5,66.5,2.6,23.35,452.5,646.66,506.48
2018,10,22,15,0,832.0,64.0,2.7,23.1,410.0,595.68,468.92
2018,10,22,15,15,802.0,61.5,2.7,23.1,364.0,535.28,422.22
2018,10,22,15,30,772.0,59.0,2.7,23.1,318.0,475.7,374.63
2018,10,22,15,45,725.0,55.0,2.85,22.0,268.5,407.76,320.62
2018,10,22,16,0,678.0,51.0,3.0,20.9,219.0,343.26,266.9
2018,10,22,16,15,567.0,47.5,2.9,19.85,166.5,262.31,198.87
2018,10,22,16,30,456.0,44.0,2.8,18.8,114.0,191.65,138.69
2018,10,22,16,45,355.5,33.0,2.75,17.75,75.5,128.08,84.01
2018,10,22,17,0,255.0,22.0,2.7,16.7,37.0,71.89,16.37
2018,10,22,17,15,127.5,11.0,2.7,16.0,18.5,25.0,0.0
2018,10,22,17,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,23,6,15,70.5,7.0,1.6,8.95,8.5,0.0,0.0
2018,10,23,6,30,141.0,14.0,1.7,9.3,17.0,31.98,0.0
2018,10,23,6,45,297.0,24.5,1.75,9.65,53.0,89.89,44.92
2018,10,23,7,0,453.0,35.0,1.8,10.0,89.0,162.0,113.67
2018,10,23,7,15,497.0,39.5,1.75,10.6,124.5,208.46,157.94
2018,10,23,7,30,541.0,44.0,1.7,11.2,160.0,259.23,204.97
2018,10,23,7,45,336.5,56.0,1.7,11.75,134.0,217.39,176.7
2018,10,23,8,0,132.0,68.0,1.7,12.3,108.0,140.0,114.24
2018,10,23,8,15,199.5,94.5,1.65,13.1,166.0,212.63,175.62
2018,10,23,8,30,267.0,121.0,1.6,13.9,224.0,291.71,240.31
2018,10,23,8,45,385.5,129.0,1.6,14.65,296.5,397.98,325.34
2018,10,23,9,0,504.0,137.0,1.6,15.4,369.0,504.52,407.55
2018,10,23,9,15,675.0,110.5,1.6,16.2,448.5,623.91,497.47
2018,10,23,9,30,846.0,84.0,1.6,17.0,528.0,745.49,582.74
2018,10,23,9,45,875.5,81.5,1.65,17.75,565.0,789.59,610.1
2018,10,23,10,0,905.0,79.0,1.7,18.5,602.0,837.87,640.7
2018,10,23,10,15,900.0,84.5,1.7,19.1,623.0,864.86,656.1
2018,10,23,10,30,895.0,90.0,1.7,19.7,644.0,888.16,669.14
2018,10,23,10,45,829.5,115.5,1.75,20.3,640.0,884.61,664.77
2018,10,23,11,0,764.0,141.0,1.8,20.9,636.0,872.6,655.18
2018,10,23,11,15,731.0,155.0,1.9,21.2,634.0,867.78,651.91
2018,10,23,11,30,698.0,169.0,2.0,21.5,632.0,858.93,645.94
2018,10,23,11,45,690.0,172.0,2.1,21.8,630.5,857.39,645.05
2018,10,23,12,0,682.0,175.0,2.2,22.1,629.0,852.79,642.1
2018,10,23,12,15,698.0,167.0,2.35,22.1,627.5,855.09,645.15
2018,10,23,12,30,714.0,159.0,2.5,22.1,626.0,854.06,645.93
2018,10,23,12,45,623.0,184.5,2.65,22.1,585.5,790.5,603.47
2018,10,23,13,0,532.0,210.0,2.8,22.1,545.0,722.31,555.14
2018,10,23,13,15,530.5,200.5,2.9,21.95,524.5,698.43,540.02
2018,10,23,13,30,529.0,191.0,3.0,21.8,504.0,672.48,522.87
2018,10,23,13,45,450.5,203.5,3.1,21.6,461.0,606.97,474.74
2018,10,23,14,0,372.0,216.0,3.2,21.4,418.0,533.15,419.86
2018,10,23,14,15,383.5,197.5,3.2,21.15,393.5,507.02,401.85
2018,10,23,14,30,395.0,179.0,3.2,20.9,369.0,489.26,389.36
2018,10,23,14,45,273.5,173.0,3.15,20.65,299.0,375.49,300.55
2018,10,23,15,0,152.0,167.0,3.1,20.4,229.0,273.45,219.07
2018,10,23,15,15,389.0,122.0,3.1,20.4,256.5,366.2,295.21
2018,10,23,15,30,626.0,77.0,3.1,20.4,284.0,421.13,337.41
2018,10,23,15,45,535.5,75.5,2.8,19.65,233.0,343.34,273.35
2018,10,23,16,0,445.0,74.0,2.5,18.9,182.0,271.46,213.4
2018,10,23,16,15,339.0,61.5,2.2,18.0,133.0,194.82,149.34
2018,10,23,16,30,233.0,49.0,1.9,17.1,84.0,130.09,95.23
2018,10,23,16,45,173.0,34.0,1.6,16.15,54.5,85.63,56.57
2018,10,23,17,0,113.0,19.0,1.3,15.2,25.0,43.21,2.44
2018,10,23,17,15,56.5,9.5,1.25,14.6,12.5,15.41,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.0,0.7,9.65,6.0,0.0,0.0
2018,10,24,6,30,79.0,10.0,0.6,10.1,12.0,19.93,0.0
2018,10,24,6,45,177.5,25.0,0.55,10.6,42.0,66.52,30.68
2018,10,24,7,0,276.0,40.0,0.5,11.1,72.0,121.76,85.66
2018,10,24,7,15,279.0,55.0,0.55,11.9,100.5,155.82,118.31
2018,10,24,7,30,282.0,70.0,0.6,12.7,129.0,190.14,149.98
2018,10,24,7,45,428.5,72.5,0.6,13.5,188.5,271.16,217.13
2018,10,24,8,0,575.0,75.0,0.6,14.3,248.0,371.62,298.16
2018,10,24,8,15,707.5,65.5,0.55,15.2,312.5,460.33,367.34
2018,10,24,8,30,840.0,56.0,0.5,16.1,377.0,558.23,440.64
2018,10,24,8,45,862.0,58.0,0.4,16.95,420.5,613.81,478.89
2018,10,24,9,0,884.0,60.0,0.3,17.8,464.0,668.93,514.83
2018,10,24,9,15,898.0,62.5,0.4,18.9,502.0,718.16,546.04
2018,10,24,9,30,912.0,65.0,0.5,20.0,540.0,765.59,575.52
2018,10,24,9,45,920.0,67.5,0.55,21.05,571.0,806.25,599.24
2018,10,24,10,0,928.0,70.0,0.6,22.1,602.0,844.19,620.86
2018,10,24,10,15,934.5,71.0,0.8,22.6,626.5,876.12,642.4
2018,10,24,10,30,941.0,72.0,1.0,23.1,651.0,904.85,661.8
2018,10,24,10,45,945.5,73.0,1.15,23.65,668.0,928.44,676.89
2018,10,24,11,0,950.0,74.0,1.3,24.2,685.0,948.43,689.7
2018,10,24,11,15,952.5,74.5,1.5,24.3,694.5,962.29,700.58
2018,10,24,11,30,955.0,75.0,1.7,24.4,704.0,972.32,709.04
2018,10,24,11,45,954.0,75.0,1.85,24.55,704.5,974.61,711.79
2018,10,24,12,0,953.0,75.0,2.0,24.7,705.0,972.96,712.12
2018,10,24,12,15,951.0,74.0,2.2,24.65,697.5,965.27,709.69
2018,10,24,12,30,949.0,73.0,2.4,24.6,690.0,953.71,704.7
2018,10,24,12,45,943.5,73.0,2.55,24.55,674.5,936.4,695.39
2018,10,24,13,0,938.0,73.0,2.7,24.5,659.0,915.48,683.64
2018,10,24,13,15,930.0,71.5,2.85,24.35,635.5,887.13,667.03
2018,10,24,13,30,922.0,70.0,3.0,24.2,612.0,855.56,648.05
2018,10,24,13,45,910.0,69.0,3.2,24.05,581.5,818.37,625.16
2018,10,24,14,0,898.0,68.0,3.4,23.9,551.0,778.61,600.03
2018,10,24,14,15,882.0,66.5,3.4,23.75,514.5,733.0,569.34
2018,10,24,14,30,866.0,65.0,3.4,23.6,478.0,685.66,536.98
2018,10,24,14,45,813.5,69.0,3.4,23.4,430.0,623.8,492.37
2018,10,24,15,0,761.0,73.0,3.4,23.2,382.0,559.1,443.19
2018,10,24,15,15,701.0,72.0,3.4,23.2,331.0,486.94,386.77
2018,10,24,15,30,641.0,71.0,3.4,23.2,280.0,420.7,333.41
2018,10,24,15,45,565.0,67.0,3.1,22.4,230.0,346.48,273.12
2018,10,24,16,0,489.0,63.0,2.8,21.6,180.0,279.09,216.89
2018,10,24,16,15,436.0,52.0,2.4,20.55,138.5,219.67,165.9
2018,10,24,16,30,383.0,41.0,2.0,19.5,97.0,165.81,118.71
2018,10,24,16,45,316.0,30.5,1.65,18.45,64.5,115.33,73.51
2018,10,24,17,0,249.0,20.0,1.3,17.4,32.0,67.07,0.0
2018,10,24,17,15,124.5,10.0,1.3,16.9,16.0,23.36,0.0
2018,10,24,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,15,62.0,6.0,0.9,10.75,7.0,0.0,0.0
2018,10,25,6,30,124.0,12.0,1.0,11.1,14.0,27.68,0.0
2018,10,25,6,45,298.0,22.0,1.05,11.45,49.5,86.3,35.29
2018,10,25,7,0,472.0,32.0,1.1,11.8,85.0,163.0,111.95
2018,10,25,7,15,561.0,38.0,1.05,12.3,131.5,224.13,167.04
2018,10,25,7,30,650.0,44.0,1.0,12.8,178.0,296.83,230.85
2018,10,25,7,45,702.5,47.5,0.9,13.35,226.5,360.29,286.11
2018,10,25,8,0,755.0,51.0,0.8,13.9,275.0,428.02,342.36
2018,10,25,8,15,789.5,54.0,0.9,14.8,322.0,489.5,392.07
2018,10,25,8,30,824.0,57.0,1.0,15.7,369.0,548.99,438.45
2018,10,25,8,45,848.0,58.5,1.05,16.55,412.0,604.36,479.67
2018,10,25,9,0,872.0,60.0,1.1,17.4,455.0,659.49,518.87
2018,10,25,9,15,886.0,63.0,1.25,18.4,493.0,708.72,551.64
2018,10,25,9,30,900.0,66.0,1.4,19.4,531.0,756.21,582.6
2018,10,25,9,45,908.0,68.5,1.5,20.35,562.0,796.38,607.58
2018,10,25,10,0,916.0,71.0,1.6,21.3,593.0,833.86,630.46
2018,10,25,10,15,924.5,71.5,1.7,22.0,617.5,866.47,650.42
2018,10,25,10,30,933.0,72.0,1.8,22.7,642.0,896.02,668.26
2018,10,25,10,45,938.5,72.5,1.9,23.4,659.0,919.67,682.15
2018,10,25,11,0,944.0,73.0,2.0,24.1,676.0,939.79,693.78
2018,10,25,11,15,947.0,73.0,2.0,24.45,685.5,953.39,701.07
2018,10,25,11,30,950.0,73.0,2.0,24.8,695.0,963.18,706.05
2018,10,25,11,45,950.0,72.5,2.05,25.15,695.5,965.74,707.07
2018,10,25,12,0,950.0,72.0,2.1,25.5,696.0,964.39,705.79
2018,10,25,12,15,947.5,72.0,2.2,25.7,689.0,957.44,701.99
2018,10,25,12,30,945.0,72.0,2.3,25.9,682.0,946.64,695.82
2018,10,25,12,45,939.5,72.0,2.35,26.1,667.0,929.39,685.03
2018,10,25,13,0,934.0,72.0,2.4,26.3,652.0,908.54,671.99
2018,10,25,13,15,926.5,71.5,2.5,26.3,629.5,881.92,656.08
2018,10,25,13,30,919.0,71.0,2.6,26.3,607.0,852.08,637.91
2018,10,25,13,45,908.5,69.5,2.7,26.3,577.0,815.61,615.03
2018,10,25,14,0,898.0,68.0,2.8,26.3,547.0,776.5,590.05
2018,10,25,14,15,883.0,66.0,2.85,26.1,511.0,731.08,560.44
2018,10,25,14,30,868.0,64.0,2.9,25.9,475.0,683.86,529.06
2018,10,25,14,45,846.5,62.0,2.95,25.7,433.5,630.88,492.2
2018,10,25,15,0,825.0,60.0,3.0,25.5,392.0,577.26,452.31
2018,10,25,15,15,794.0,57.5,3.0,25.5,346.5,520.81,408.35
2018,10,25,15,30,763.0,55.0,3.0,25.5,301.0,461.51,360.86
2018,10,25,15,45,717.0,51.0,2.75,24.55,252.5,394.99,307.05
2018,10,25,16,0,671.0,47.0,2.5,23.6,204.0,331.84,253.97
2018,10,25,16,15,595.5,42.0,2.15,22.3,157.0,261.21,194.06
2018,10,25,16,30,520.0,37.0,1.8,21.0,110.0,200.06,140.8
2018,10,25,16,45,371.0,28.0,1.5,19.7,69.5,124.78,77.38
2018,10,25,17,0,222.0,19.0,1.2,18.4,29.0,60.74,0.0
2018,10,25,17,15,111.0,9.5,1.15,17.8,14.5,21.24,0.0
2018,10,25,17,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,15,59.5,5.5,0.95,13.4,6.5,0.0,0.0
2018,10,26,6,30,119.0,11.0,0.9,13.8,13.0,25.99,0.0
2018,10,26,6,45,290.0,21.0,0.85,14.15,47.0,83.12,28.54
2018,10,26,7,0,461.0,31.0,0.8,14.5,81.0,156.57,105.42
2018,10,26,7,15,550.5,37.0,0.9,15.4,127.0,219.28,161.04
2018,10,26,7,30,640.0,43.0,1.0,16.3,173.0,291.36,223.46
2018,10,26,7,45,693.0,47.0,1.15,17.25,221.0,354.88,278.46
2018,10,26,8,0,746.0,51.0,1.3,18.2,269.0,422.77,335.01
2018,10,26,8,15,779.5,54.0,1.3,19.15,315.5,483.15,383.13
2018,10,26,8,30,813.0,57.0,1.3,20.1,362.0,541.44,427.66
2018,10,26,8,45,837.0,59.0,1.3,21.0,404.5,596.78,468.16
2018,10,26,9,0,861.0,61.0,1.3,21.9,447.0,651.92,506.7
2018,10,26,9,15,874.5,63.5,1.3,22.75,484.0,699.65,536.95
2018,10,26,9,30,888.0,66.0,1.3,23.6,521.0,745.64,565.29
2018,10,26,9,45,866.5,77.0,1.35,24.45,543.5,772.48,580.56
2018,10,26,10,0,845.0,88.0,1.4,25.3,566.0,800.96,596.99
2018,10,26,10,15,759.5,120.5,1.45,25.85,564.0,794.07,590.33
2018,10,26,10,30,674.0,153.0,1.5,26.4,562.0,776.16,576.79
2018,10,26,10,45,689.0,154.0,1.6,26.9,582.0,804.37,595.07
2018,10,26,11,0,704.0,155.0,1.7,27.4,602.0,830.21,611.25
2018,10,26,11,15,763.5,136.0,1.75,27.65,627.0,870.79,637.23
2018,10,26,11,30,823.0,117.0,1.8,27.9,652.0,904.56,658.47
2018,10,26,11,45,838.0,112.0,1.85,28.1,657.5,915.35,665.02
2018,10,26,12,0,853.0,107.0,1.9,28.3,663.0,922.58,669.64
2018,10,26,12,15,862.5,101.5,1.95,28.35,659.0,920.48,668.79
2018,10,26,12,30,872.0,96.0,2.0,28.4,655.0,906.98,660.78
2018,10,26,12,45,872.5,93.0,2.05,28.4,641.5,892.49,652.44
2018,10,26,13,0,873.0,90.0,2.1,28.4,628.0,874.49,641.86
2018,10,26,13,15,882.5,83.5,2.15,28.25,610.5,856.56,631.78
2018,10,26,13,30,892.0,77.0,2.2,28.1,593.0,834.77,619.11
2018,10,26,13,45,871.5,77.5,2.25,28.0,560.5,793.5,593.09
2018,10,26,14,0,851.0,78.0,2.3,27.9,528.0,750.33,565.55
2018,10,26,14,15,832.5,75.5,2.3,27.65,491.0,708.66,538.68
2018,10,26,14,30,814.0,73.0,2.3,27.4,454.0,660.0,506.39
2018,10,26,14,45,802.0,69.0,2.3,27.15,416.5,612.7,473.23
2018,10,26,15,0,790.0,65.0,2.3,26.9,379.0,564.05,437.47
2018,10,26,15,15,738.5,63.5,2.3,26.9,329.5,495.22,384.93
2018,10,26,15,30,687.0,62.0,2.3,26.9,280.0,429.39,333.17
2018,10,26,15,45,631.5,56.5,2.05,25.85,232.0,362.46,279.75
2018,10,26,16,0,576.0,51.0,1.8,24.8,184.0,298.65,227.07
2018,10,26,16,15,433.5,48.0,1.6,23.65,134.5,212.96,157.55
2018,10,26,16,30,291.0,45.0,1.4,22.5,85.0,141.4,99.62
2018,10,26,16,45,173.0,30.0,1.2,21.35,51.0,80.98,49.59
2018,10,26,17,0,55.0,15.0,1.0,20.2,17.0,23.37,0.0
2018,10,26,17,15,27.5,7.5,1.0,19.7,8.5,7.15,0.0
2018,10,26,17,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,6,15,47.5,5.0,0.55,14.7,5.5,0.0,0.0
2018,10,27,6,30,95.0,10.0,0.5,15.0,11.0,21.85,0.0
2018,10,27,6,45,255.5,21.0,0.5,15.35,43.5,75.94,20.07
2018,10,27,7,0,416.0,32.0,0.5,15.7,76.0,148.39,99.22
2018,10,27,7,15,510.5,39.0,0.55,16.4,121.5,210.42,153.61
2018,10,27,7,30,605.0,46.0,0.6,17.1,167.0,281.04,214.08
2018,10,27,7,45,632.5,53.5,0.65,17.85,209.5,337.49,263.03
2018,10,27,8,0,660.0,61.0,0.7,18.6,252.0,394.05,310.12
2018,10,27,8,15,679.0,69.0,0.7,19.5,294.0,448.25,352.91
2018,10,27,8,30,698.0,77.0,0.7,20.4,336.0,502.78,393.93
2018,10,27,8,45,769.5,71.5,0.7,21.3,388.0,572.29,444.65
2018,10,27,9,0,841.0,66.0,0.7,22.2,440.0,643.18,494.33
2018,10,27,9,15,837.5,73.5,0.8,23.0,472.5,688.87,523.88
2018,10,27,9,30,834.0,81.0,0.9,23.8,505.0,727.11,547.93
2018,10,27,9,45,872.0,75.0,1.0,24.6,542.5,772.74,576.7
2018,10,27,10,0,910.0,69.0,1.1,25.4,580.0,823.01,608.01
2018,10,27,10,15,913.0,72.5,1.2,25.85,603.5,854.33,627.25
2018,10,27,10,30,916.0,76.0,1.3,26.3,627.0,882.34,644.5
2018,10,27,10,45,906.0,81.5,1.45,26.7,639.5,897.91,654.49
2018,10,27,11,0,896.0,87.0,1.6,27.1,652.0,909.51,662.08
2018,10,27,11,15,915.5,81.5,1.65,27.35,666.0,930.87,675.25
2018,10,27,11,30,935.0,76.0,1.7,27.6,680.0,948.81,686.2
2018,10,27,11,45,913.0,84.5,1.75,27.85,675.0,941.89,681.37
2018,10,27,12,0,891.0,93.0,1.8,28.1,670.0,931.04,674.44
2018,10,27,12,15,900.5,88.5,1.85,28.15,666.5,929.96,674.49
2018,10,27,12,30,910.0,84.0,1.9,28.2,663.0,925.04,672.09
2018,10,27,12,45,916.5,80.0,2.0,28.2,651.5,914.13,666.64
2018,10,27,13,0,923.0,76.0,2.1,28.2,640.0,899.34,658.75
2018,10,27,13,15,915.0,75.0,2.15,28.1,617.5,871.97,642.37
2018,10,27,13,30,907.0,74.0,2.2,28.0,595.0,841.46,623.92
2018,10,27,13,45,895.5,72.5,2.25,27.9,565.0,804.62,601.04
2018,10,27,14,0,884.0,71.0,2.3,27.8,535.0,765.25,576.19
2018,10,27,14,15,868.5,69.0,2.3,27.55,499.0,720.09,546.97
2018,10,27,14,30,853.0,67.0,2.3,27.3,463.0,673.21,516.09
2018,10,27,14,45,831.0,65.0,2.3,27.05,422.0,624.96,482.47
2018,10,27,15,0,809.0,63.0,2.3,26.8,381.0,571.45,443.08
2018,10,27,15,15,774.0,59.5,2.3,26.8,334.5,508.72,395.15
2018,10,27,15,30,739.0,56.0,2.3,26.8,288.0,447.42,346.71
2018,10,27,15,45,693.5,51.5,2.15,25.7,241.0,382.07,294.54
2018,10,27,16,0,648.0,47.0,2.0,24.6,194.0,320.08,242.95
2018,10,27,16,15,568.5,41.5,1.8,23.4,147.5,249.2,183.35
2018,10,27,16,30,489.0,36.0,1.6,22.2,101.0,188.5,130.95
2018,10,27,16,45,340.0,27.0,1.4,21.0,63.0,115.36,68.24
2018,10,27,17,0,191.0,18.0,1.2,19.8,25.0,48.35,0.0
2018,10,27,17,15,95.5,9.0,1.2,19.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,6,15,14.5,3.5,1.5,11.85,3.5,0.0,0.0
2018,10,28,6,30,29.0,7.0,1.7,12.2,7.0,10.42,0.0
2018,10,28,6,45,68.0,22.0,1.9,12.55,27.5,38.66,4.79
2018,10,28,7,0,107.0,37.0,2.1,12.9,48.0,72.31,49.39
2018,10,28,7,15,137.5,55.0,2.25,13.35,77.0,107.55,81.12
2018,10,28,7,30,168.0,73.0,2.4,13.8,106.0,146.22,115.28
2018,10,28,7,45,206.5,90.0,2.6,14.3,141.5,190.36,153.65
2018,10,28,8,0,245.0,107.0,2.8,14.8,177.0,238.49,194.8
2018,10,28,8,15,308.5,118.5,2.85,15.35,222.0,297.0,243.7
2018,10,28,8,30,372.0,130.0,2.9,15.9,267.0,370.3,303.37
2018,10,28,8,45,418.0,138.5,3.0,16.45,309.0,426.61,348.3
2018,10,28,9,0,464.0,147.0,3.1,17.0,351.0,485.91,394.63
2018,10,28,9,15,497.0,152.5,3.15,17.6,388.0,535.19,431.97
2018,10,28,9,30,530.0,158.0,3.2,18.2,425.0,585.43,469.28
2018,10,28,9,45,666.0,130.5,3.2,18.75,487.5,684.65,544.18
2018,10,28,10,0,802.0,103.0,3.2,19.3,550.0,780.39,611.13
2018,10,28,10,15,861.5,89.0,3.3,19.85,587.5,835.77,648.15
2018,10,28,10,30,921.0,75.0,3.4,20.4,625.0,883.49,679.58
2018,10,28,10,45,931.0,74.0,3.45,20.9,643.5,908.86,695.06
2018,10,28,11,0,941.0,73.0,3.5,21.4,662.0,930.9,708.42
2018,10,28,11,15,906.5,86.5,3.55,21.75,660.5,926.65,704.21
2018,10,28,11,30,872.0,100.0,3.6,22.1,659.0,925.64,702.62
2018,10,28,11,45,824.5,116.5,3.65,22.5,646.0,904.42,687.1
2018,10,28,12,0,777.0,133.0,3.7,22.9,633.0,884.01,672.41
2018,10,28,12,15,729.0,148.0,3.75,23.1,613.0,853.94,651.58
2018,10,28,12,30,681.0,163.0,3.8,23.3,593.0,820.85,628.67
2018,10,28,12,45,633.0,173.5,3.85,23.5,566.0,780.38,600.47
2018,10,28,13,0,585.0,184.0,3.9,23.7,539.0,733.38,566.71
2018,10,28,13,15,719.5,134.5,3.9,23.65,555.5,784.49,605.2
2018,10,28,13,30,854.0,85.0,3.9,23.6,572.0,815.28,627.81
2018,10,28,13,45,844.0,81.5,3.95,23.6,542.0,778.43,602.65
2018,10,28,14,0,834.0,78.0,4.0,23.6,512.0,739.12,575.95
2018,10,28,14,15,839.0,71.0,4.0,23.35,482.0,699.14,548.85
2018,10,28,14,30,844.0,64.0,4.0,23.1,452.0,661.55,523.17
2018,10,28,14,45,830.0,62.0,3.95,22.9,414.5,614.68,488.82
2018,10,28,15,0,816.0,60.0,3.9,22.7,377.0,570.39,454.38
2018,10,28,15,15,784.0,56.5,3.9,22.7,331.5,509.14,405.69
2018,10,28,15,30,752.0,53.0,3.9,22.7,286.0,449.01,356.38
2018,10,28,15,45,702.0,49.5,3.7,21.85,238.5,382.29,301.12
2018,10,28,16,0,652.0,46.0,3.5,21.0,191.0,319.35,247.01
2018,10,28,16,15,569.0,40.0,3.15,20.15,144.0,246.76,184.29
2018,10,28,16,30,486.0,34.0,2.8,19.3,97.0,184.74,129.56
2018,10,28,16,45,336.0,25.5,2.4,18.45,60.0,111.73,64.76
2018,10,28,17,0,186.0,17.0,2.0,17.6,23.0,46.31,0.0
2018,10,28,17,15,93.0,8.5,2.0,17.15,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
