Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,11.5,1.0,0.95,0.0
2018,11,28,7,15,0.0,3.0,0.8,11.75,3.0,2.77,0.0
2018,11,28,7,30,0.0,5.0,0.9,12.0,5.0,4.62,0.0
2018,11,28,7,45,0.0,6.5,0.95,12.25,6.5,6.01,0.0
2018,11,28,8,0,0.0,8.0,1.0,12.5,8.0,7.4,0.69
2018,11,28,8,15,0.0,9.5,1.0,12.6,9.5,8.79,1.95
2018,11,28,8,30,0.0,11.0,1.0,12.7,11.0,10.19,3.18
2018,11,28,8,45,0.0,17.0,1.05,12.75,17.0,15.75,8.01
2018,11,28,9,0,0.0,23.0,1.1,12.8,23.0,21.33,12.82
2018,11,28,9,15,0.0,20.5,1.15,12.9,20.5,19.01,10.78
2018,11,28,9,30,0.0,18.0,1.2,13.0,18.0,16.69,8.75
2018,11,28,9,45,0.0,20.5,1.3,13.1,20.5,19.02,10.71
2018,11,28,10,0,0.0,23.0,1.4,13.2,23.0,21.35,12.67
2018,11,28,10,15,0.0,23.5,1.2,13.3,23.5,21.82,13.03
2018,11,28,10,30,0.0,24.0,1.0,13.4,24.0,22.28,13.41
2018,11,28,10,45,4.5,51.0,0.85,13.5,53.5,51.03,37.96
2018,11,28,11,0,9.0,78.0,0.7,13.6,83.0,79.99,62.33
2018,11,28,11,15,11.0,85.5,0.6,13.7,91.5,88.77,69.58
2018,11,28,11,30,13.0,93.0,0.5,13.8,100.0,102.62,81.01
2018,11,28,11,45,26.5,98.0,0.45,13.9,112.0,119.28,95.17
2018,11,28,12,0,40.0,103.0,0.4,14.0,124.0,135.94,109.2
2018,11,28,12,15,21.0,93.5,0.5,14.2,104.5,109.87,87.02
2018,11,28,12,30,2.0,84.0,0.6,14.4,85.0,79.9,61.56
2018,11,28,12,45,17.5,107.0,0.75,14.6,115.5,120.94,96.17
2018,11,28,13,0,33.0,130.0,0.9,14.8,146.0,158.25,127.15
2018,11,28,13,15,45.5,131.0,1.1,14.8,152.5,168.84,136.32
2018,11,28,13,30,58.0,132.0,1.3,14.8,159.0,178.87,145.12
2018,11,28,13,45,39.0,132.0,1.45,14.75,149.5,163.9,132.47
2018,11,28,14,0,20.0,132.0,1.6,14.7,140.0,142.74,114.74
2018,11,28,14,15,74.0,110.0,1.65,14.6,137.0,170.57,139.52
2018,11,28,14,30,128.0,88.0,1.7,14.5,134.0,186.15,153.67
2018,11,28,14,45,288.0,85.5,1.75,14.45,175.0,285.47,236.99
2018,11,28,15,0,448.0,83.0,1.8,14.4,216.0,359.37,296.26
2018,11,28,15,15,237.5,82.0,1.8,14.4,151.5,220.97,180.98
2018,11,28,15,30,27.0,81.0,1.8,14.4,87.0,98.76,78.02
2018,11,28,15,45,15.5,63.0,1.6,13.85,66.5,69.37,53.02
2018,11,28,16,0,4.0,45.0,1.4,13.3,46.0,45.94,32.81
2018,11,28,16,15,13.5,30.0,1.45,13.0,31.0,35.75,22.67
2018,11,28,16,30,23.0,15.0,1.5,12.7,16.0,22.59,0.0
2018,11,28,16,45,11.5,7.5,1.5,12.45,8.0,9.48,0.0
2018,11,28,17,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.75,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.85,12.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,4.7,10.85,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,4.7,10.9,3.0,2.86,0.0
2018,11,29,7,15,1.5,14.0,4.8,11.0,14.0,13.37,0.0
2018,11,29,7,30,3.0,25.0,4.9,11.1,25.0,24.77,13.58
2018,11,29,7,45,20.5,30.5,5.0,11.2,34.0,37.16,25.29
2018,11,29,8,0,38.0,36.0,5.1,11.3,43.0,54.81,40.97
2018,11,29,8,15,21.5,26.5,5.25,11.4,30.5,34.7,24.34
2018,11,29,8,30,5.0,17.0,5.4,11.5,18.0,18.49,10.42
2018,11,29,8,45,2.5,15.0,5.6,11.6,15.5,15.27,7.63
2018,11,29,9,0,0.0,13.0,5.8,11.7,13.0,12.05,4.79
2018,11,29,9,15,0.0,19.5,5.9,11.75,19.5,18.08,9.99
2018,11,29,9,30,0.0,26.0,6.0,11.8,26.0,24.13,15.17
2018,11,29,9,45,17.5,48.5,6.05,11.8,56.0,58.52,45.22
2018,11,29,10,0,35.0,71.0,6.1,11.8,86.0,94.7,76.58
2018,11,29,10,15,43.0,95.5,6.0,11.8,115.0,127.33,104.35
2018,11,29,10,30,51.0,120.0,5.9,11.8,144.0,160.87,132.66
2018,11,29,10,45,31.5,88.0,5.85,11.75,103.0,111.83,90.66
2018,11,29,11,0,12.0,56.0,5.8,11.7,62.0,63.67,49.15
2018,11,29,11,15,16.0,69.0,5.55,11.7,77.0,80.25,63.35
2018,11,29,11,30,20.0,82.0,5.3,11.7,92.0,97.04,77.65
2018,11,29,11,45,72.0,117.5,5.1,11.65,155.0,188.32,156.08
2018,11,29,12,0,124.0,153.0,4.9,11.6,218.0,272.83,227.42
2018,11,29,12,15,78.5,123.0,4.85,11.6,164.0,199.8,165.58
2018,11,29,12,30,33.0,93.0,4.8,11.6,110.0,119.17,96.73
2018,11,29,12,45,41.0,115.5,4.75,11.6,136.0,149.34,122.41
2018,11,29,13,0,49.0,138.0,4.7,11.6,162.0,180.03,148.3
2018,11,29,13,15,39.5,119.0,4.7,11.55,138.0,150.91,123.78
2018,11,29,13,30,30.0,100.0,4.7,11.5,114.0,122.41,99.68
2018,11,29,13,45,32.0,97.0,4.65,11.5,111.0,120.1,97.93
2018,11,29,14,0,34.0,94.0,4.6,11.5,108.0,117.63,96.01
2018,11,29,14,15,46.0,71.5,4.5,11.45,89.0,107.73,88.09
2018,11,29,14,30,58.0,49.0,4.4,11.4,70.0,88.93,72.42
2018,11,29,14,45,93.0,67.0,4.25,11.35,96.5,127.9,106.22
2018,11,29,15,0,128.0,85.0,4.1,11.3,123.0,165.13,137.81
2018,11,29,15,15,158.0,83.0,4.1,11.3,122.5,181.65,151.08
2018,11,29,15,30,188.0,81.0,4.1,11.3,122.0,187.36,154.35
2018,11,29,15,45,195.0,64.5,3.65,11.0,99.0,162.18,130.83
2018,11,29,16,0,202.0,48.0,3.2,10.7,76.0,142.78,111.16
2018,11,29,16,15,135.0,33.0,3.15,10.55,49.0,87.72,61.67
2018,11,29,16,30,68.0,18.0,3.1,10.4,22.0,40.86,1.0
2018,11,29,16,45,34.0,9.0,3.05,10.25,11.0,15.5,0.0
2018,11,29,17,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.0,2.8,8.35,2.0,0.0,0.0
2018,11,30,7,0,17.0,4.0,2.8,8.4,4.0,7.07,0.0
2018,11,30,7,15,139.5,18.0,3.0,8.7,29.0,51.11,0.0
2018,11,30,7,30,262.0,32.0,3.2,9.0,54.0,127.82,86.45
2018,11,30,7,45,320.0,42.5,3.45,9.3,85.5,175.62,135.75
2018,11,30,8,0,378.0,53.0,3.7,9.6,117.0,228.43,184.44
2018,11,30,8,15,398.5,65.0,3.85,9.85,149.0,269.14,222.57
2018,11,30,8,30,419.0,77.0,4.0,10.1,181.0,312.62,261.9
2018,11,30,8,45,495.0,81.0,4.15,10.4,224.5,381.43,321.37
2018,11,30,9,0,571.0,85.0,4.3,10.7,268.0,453.12,382.06
2018,11,30,9,15,571.5,95.5,4.35,11.0,296.5,489.12,411.76
2018,11,30,9,30,572.0,106.0,4.4,11.3,325.0,523.38,439.37
2018,11,30,9,45,517.0,126.0,4.45,11.65,336.0,523.51,438.19
2018,11,30,10,0,462.0,146.0,4.5,12.0,347.0,523.03,436.16
2018,11,30,10,15,569.5,132.0,4.5,12.2,393.5,605.67,502.9
2018,11,30,10,30,677.0,118.0,4.5,12.4,440.0,688.1,567.22
2018,11,30,10,45,747.5,105.5,4.5,12.65,472.5,743.56,608.07
2018,11,30,11,0,818.0,93.0,4.5,12.9,505.0,794.34,644.97
2018,11,30,11,15,776.5,104.0,4.55,13.0,501.5,787.31,638.92
2018,11,30,11,30,735.0,115.0,4.6,13.1,498.0,772.61,627.59
2018,11,30,11,45,762.0,108.0,4.65,13.25,506.5,790.15,640.65
2018,11,30,12,0,789.0,101.0,4.7,13.4,515.0,800.54,648.25
2018,11,30,12,15,759.0,108.0,4.7,13.4,503.0,785.34,636.9
2018,11,30,12,30,729.0,115.0,4.7,13.4,491.0,763.17,620.53
2018,11,30,12,45,577.0,144.5,4.75,13.4,437.5,663.92,544.74
2018,11,30,13,0,425.0,174.0,4.8,13.4,384.0,561.79,462.85
2018,11,30,13,15,423.0,160.5,4.8,13.3,362.5,536.15,443.79
2018,11,30,13,30,421.0,147.0,4.8,13.2,341.0,508.9,422.95
2018,11,30,13,45,307.0,146.5,4.75,13.1,283.5,399.97,333.97
2018,11,30,14,0,193.0,146.0,4.7,13.0,226.0,310.15,258.74
2018,11,30,14,15,311.5,112.0,4.6,12.8,229.5,355.33,298.78
2018,11,30,14,30,430.0,78.0,4.5,12.6,233.0,384.46,324.44
2018,11,30,14,45,470.0,75.5,4.4,12.4,228.0,387.93,326.69
2018,11,30,15,0,510.0,73.0,4.3,12.2,223.0,386.68,324.3
2018,11,30,15,15,490.5,62.0,4.3,12.2,188.5,340.35,283.77
2018,11,30,15,30,471.0,51.0,4.3,12.2,154.0,294.57,242.65
2018,11,30,15,45,356.0,45.5,3.55,11.3,113.5,216.52,174.62
2018,11,30,16,0,241.0,40.0,2.8,10.4,73.0,146.98,114.05
2018,11,30,16,15,238.5,30.5,2.5,9.8,53.0,123.22,87.53
2018,11,30,16,30,236.0,21.0,2.2,9.2,33.0,91.47,5.66
2018,11,30,16,45,118.0,10.5,1.9,8.6,16.5,34.12,0.0
2018,11,30,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,1.9,8.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.0,8.7,2.0,1.91,0.0
2018,12,1,7,15,51.5,11.5,2.2,8.9,15.5,23.39,0.0
2018,12,1,7,30,99.0,21.0,2.4,9.1,29.0,64.5,40.98
2018,12,1,7,45,147.0,30.5,2.65,9.3,50.5,98.42,74.55
2018,12,1,8,0,195.0,40.0,2.9,9.5,72.0,136.31,109.0
2018,12,1,8,15,212.0,39.5,3.0,9.65,83.5,151.85,124.7
2018,12,1,8,30,229.0,39.0,3.1,9.8,95.0,168.94,141.26
2018,12,1,8,45,115.0,41.5,3.25,9.95,69.5,112.05,92.88
2018,12,1,9,0,1.0,44.0,3.4,10.1,44.0,41.45,30.43
2018,12,1,9,15,1.0,43.0,3.55,10.15,43.0,40.56,29.64
2018,12,1,9,30,1.0,42.0,3.7,10.2,42.0,39.67,28.81
2018,12,1,9,45,0.5,42.0,3.85,10.3,42.0,39.36,28.45
2018,12,1,10,0,0.0,42.0,4.0,10.4,42.0,39.02,28.06
2018,12,1,10,15,0.5,63.0,4.2,10.5,63.0,58.98,45.13
2018,12,1,10,30,1.0,84.0,4.4,10.6,84.0,79.05,62.16
2018,12,1,10,45,0.5,71.0,4.55,10.65,71.0,66.48,51.33
2018,12,1,11,0,0.0,58.0,4.7,10.7,58.0,53.95,40.58
2018,12,1,11,15,19.5,99.0,4.75,10.75,109.0,114.22,92.46
2018,12,1,11,30,39.0,140.0,4.8,10.8,160.0,175.02,144.06
2018,12,1,11,45,29.0,136.0,4.8,10.8,151.0,162.32,132.95
2018,12,1,12,0,19.0,132.0,4.8,10.8,142.0,149.55,121.86
2018,12,1,12,15,9.5,101.0,4.85,10.85,106.0,102.82,82.25
2018,12,1,12,30,0.0,70.0,4.9,10.9,70.0,65.15,50.02
2018,12,1,12,45,14.0,119.0,4.9,10.95,126.0,124.64,100.95
2018,12,1,13,0,28.0,168.0,4.9,11.0,182.0,197.45,162.34
2018,12,1,13,15,46.5,178.0,4.95,11.05,200.0,223.81,184.92
2018,12,1,13,30,65.0,188.0,5.0,11.1,218.0,249.9,207.23
2018,12,1,13,45,44.0,141.5,5.0,11.15,161.5,178.68,147.58
2018,12,1,14,0,23.0,95.0,5.0,11.2,105.0,111.0,90.13
2018,12,1,14,15,14.5,74.5,4.9,11.05,80.5,82.85,66.09
2018,12,1,14,30,6.0,54.0,4.8,10.9,56.0,54.01,41.23
2018,12,1,14,45,181.0,45.5,4.7,10.75,98.5,170.73,144.76
2018,12,1,15,0,356.0,37.0,4.6,10.6,141.0,255.2,217.33
2018,12,1,15,15,468.5,42.5,4.6,10.6,158.0,304.82,256.91
2018,12,1,15,30,581.0,48.0,4.6,10.6,175.0,342.22,283.58
2018,12,1,15,45,516.5,45.5,3.95,9.8,140.0,283.37,229.68
2018,12,1,16,0,452.0,43.0,3.3,9.0,105.0,229.27,179.26
2018,12,1,16,15,310.5,33.0,3.1,8.7,68.5,149.19,106.57
2018,12,1,16,30,169.0,23.0,2.9,8.4,32.0,76.91,1.69
2018,12,1,16,45,84.5,11.5,2.7,8.1,16.0,28.28,0.0
2018,12,1,17,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,2,6,45,29.0,3.5,1.1,4.6,3.0,0.0,0.0
2018,12,2,7,0,58.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,12,2,7,15,224.0,17.5,1.1,5.0,32.5,70.3,0.0
2018,12,2,7,30,390.0,28.0,1.2,5.4,59.0,159.25,103.57
2018,12,2,7,45,497.0,34.5,1.25,5.8,99.5,227.5,175.14
2018,12,2,8,0,604.0,41.0,1.3,6.2,140.0,300.6,241.48
2018,12,2,8,15,667.0,45.0,1.35,6.55,183.0,364.72,299.55
2018,12,2,8,30,730.0,49.0,1.4,6.9,226.0,433.2,359.42
2018,12,2,8,45,771.0,51.5,1.45,7.2,267.5,492.0,409.7
2018,12,2,9,0,812.0,54.0,1.5,7.5,309.0,552.27,459.42
2018,12,2,9,15,838.0,56.5,1.5,7.85,346.5,604.24,500.61
2018,12,2,9,30,864.0,59.0,1.5,8.2,384.0,650.73,536.46
2018,12,2,9,45,882.0,60.0,1.5,8.5,415.5,693.46,566.72
2018,12,2,10,0,900.0,61.0,1.5,8.8,447.0,734.47,595.15
2018,12,2,10,15,912.0,62.0,1.5,9.1,472.0,768.95,618.36
2018,12,2,10,30,924.0,63.0,1.5,9.4,497.0,800.83,639.5
2018,12,2,10,45,932.0,63.5,1.5,9.7,515.0,826.08,655.74
2018,12,2,11,0,940.0,64.0,1.5,10.0,533.0,848.16,669.75
2018,12,2,11,15,944.0,64.0,1.5,10.35,543.0,862.99,678.57
2018,12,2,11,30,948.0,64.0,1.5,10.7,553.0,874.28,685.09
2018,12,2,11,45,949.5,64.0,1.55,11.05,556.0,879.87,688.44
2018,12,2,12,0,951.0,64.0,1.6,11.4,559.0,881.77,689.43
2018,12,2,12,15,948.5,63.5,1.65,11.5,553.0,876.0,685.88
2018,12,2,12,30,946.0,63.0,1.7,11.6,547.0,866.57,679.98
2018,12,2,12,45,941.0,62.5,1.8,11.75,534.0,851.51,670.68
2018,12,2,13,0,936.0,62.0,1.9,11.9,521.0,833.0,658.97
2018,12,2,13,15,927.0,61.0,1.9,11.9,500.5,807.41,641.56
2018,12,2,13,30,918.0,60.0,1.9,11.9,480.0,778.79,621.99
2018,12,2,13,45,836.0,71.0,1.9,11.85,436.5,714.56,576.17
2018,12,2,14,0,754.0,82.0,1.9,11.8,393.0,644.83,525.59
2018,12,2,14,15,585.5,100.5,1.85,11.65,330.5,531.34,437.19
2018,12,2,14,30,417.0,119.0,1.8,11.5,268.0,419.22,347.34
2018,12,2,14,45,453.5,100.5,1.75,11.4,246.5,402.7,334.7
2018,12,2,15,0,490.0,82.0,1.7,11.3,225.0,385.61,320.04
2018,12,2,15,15,409.0,77.5,1.7,11.3,184.5,313.21,259.08
2018,12,2,15,30,328.0,73.0,1.7,11.3,144.0,251.17,205.76
2018,12,2,15,45,275.0,60.5,1.3,10.25,111.0,198.41,159.69
2018,12,2,16,0,222.0,48.0,0.9,9.2,78.0,150.71,117.22
2018,12,2,16,15,156.0,33.0,0.9,8.8,50.5,101.41,71.88
2018,12,2,16,30,90.0,18.0,0.9,8.4,23.0,50.35,0.0
2018,12,2,16,45,45.0,9.0,0.95,8.0,11.5,17.84,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,45,33.5,3.0,1.2,3.15,2.5,0.0,0.0
2018,12,3,7,0,67.0,6.0,1.2,3.2,5.0,0.0,0.0
2018,12,3,7,15,237.5,15.5,1.3,4.0,30.5,71.14,0.0
2018,12,3,7,30,408.0,25.0,1.4,4.8,56.0,156.25,98.26
2018,12,3,7,45,507.5,31.5,1.5,5.55,95.5,223.35,171.37
2018,12,3,8,0,607.0,38.0,1.6,6.3,135.0,297.38,238.81
2018,12,3,8,15,667.0,42.5,1.75,6.95,178.0,360.47,296.31
2018,12,3,8,30,727.0,47.0,1.9,7.6,221.0,427.8,355.58
2018,12,3,8,45,765.0,50.0,2.05,8.25,262.0,485.3,405.09
2018,12,3,9,0,803.0,53.0,2.2,8.9,303.0,544.07,453.93
2018,12,3,9,15,828.5,55.0,2.2,9.45,339.5,590.17,490.92
2018,12,3,9,30,854.0,57.0,2.2,10.0,376.0,639.85,529.36
2018,12,3,9,45,872.0,58.5,2.2,10.5,407.5,682.87,559.98
2018,12,3,10,0,890.0,60.0,2.2,11.0,439.0,724.22,588.7
2018,12,3,10,15,884.0,64.0,2.2,11.35,458.5,748.77,604.85
2018,12,3,10,30,878.0,68.0,2.2,11.7,478.0,769.88,618.52
2018,12,3,10,45,868.0,72.5,2.2,12.0,490.5,784.99,627.91
2018,12,3,11,0,858.0,77.0,2.2,12.3,503.0,803.24,639.69
2018,12,3,11,15,899.0,70.0,2.2,12.4,524.5,832.08,659.58
2018,12,3,11,30,940.0,63.0,2.2,12.5,546.0,864.96,682.19
2018,12,3,11,45,941.0,63.5,2.2,12.65,549.0,870.82,685.43
2018,12,3,12,0,942.0,64.0,2.2,12.8,552.0,873.03,686.53
2018,12,3,12,15,939.0,64.0,2.15,12.75,546.5,867.6,682.44
2018,12,3,12,30,936.0,64.0,2.1,12.7,541.0,858.57,676.03
2018,12,3,12,45,899.0,70.0,2.05,12.7,519.5,825.85,652.77
2018,12,3,13,0,862.0,76.0,2.0,12.7,498.0,797.19,632.65
2018,12,3,13,15,709.5,106.0,1.95,12.7,444.0,701.65,563.4
2018,12,3,13,30,557.0,136.0,1.9,12.7,390.0,598.62,485.85
2018,12,3,13,45,453.0,135.5,1.85,12.7,334.5,507.01,415.05
2018,12,3,14,0,349.0,135.0,1.8,12.7,279.0,419.46,345.58
2018,12,3,14,15,233.5,140.0,1.65,12.55,233.0,324.49,268.29
2018,12,3,14,30,118.0,145.0,1.5,12.4,187.0,239.73,197.64
2018,12,3,14,45,120.5,131.0,1.4,12.3,170.0,221.16,182.71
2018,12,3,15,0,123.0,117.0,1.3,12.2,153.0,202.25,166.87
2018,12,3,15,15,114.0,100.0,1.3,12.2,129.5,173.27,142.17
2018,12,3,15,30,105.0,83.0,1.3,12.2,106.0,144.95,117.55
2018,12,3,15,45,151.5,65.0,1.1,11.15,90.0,145.56,116.56
2018,12,3,16,0,198.0,47.0,0.9,10.1,74.0,140.94,109.33
2018,12,3,16,15,136.0,32.5,0.95,9.75,48.0,94.72,66.72
2018,12,3,16,30,74.0,18.0,1.0,9.4,22.0,42.66,0.0
2018,12,3,16,45,37.0,9.0,1.05,9.05,11.0,16.22,0.0
2018,12,3,17,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.0,2.5,6.55,3.0,3.09,0.0
2018,12,4,7,30,2.0,6.0,2.7,7.0,6.0,6.2,0.0
2018,12,4,7,45,1.0,6.5,2.9,7.45,6.5,6.35,0.0
2018,12,4,8,0,0.0,7.0,3.1,7.9,7.0,6.48,0.0
2018,12,4,8,15,0.0,8.5,3.3,8.5,8.5,7.87,1.21
2018,12,4,8,30,0.0,10.0,3.5,9.1,10.0,9.26,2.44
2018,12,4,8,45,0.0,14.0,3.65,9.7,14.0,12.97,5.69
2018,12,4,9,0,0.0,18.0,3.8,10.3,18.0,16.68,8.9
2018,12,4,9,15,0.0,50.0,4.05,10.9,50.0,46.46,34.63
2018,12,4,9,30,0.0,82.0,4.3,11.5,82.0,77.15,60.78
2018,12,4,9,45,0.0,90.0,4.55,12.1,90.0,84.95,67.13
2018,12,4,10,0,0.0,98.0,4.8,12.7,98.0,92.8,73.48
2018,12,4,10,15,0.0,104.5,4.9,13.05,104.5,99.15,78.6
2018,12,4,10,30,0.0,111.0,5.0,13.4,111.0,105.55,83.74
2018,12,4,10,45,0.0,116.5,5.05,13.7,116.5,110.98,88.07
2018,12,4,11,0,0.0,122.0,5.1,14.0,122.0,116.45,92.43
2018,12,4,11,15,0.0,125.5,4.9,14.0,125.5,119.91,95.21
2018,12,4,11,30,0.0,129.0,4.7,14.0,129.0,123.42,98.06
2018,12,4,11,45,3.5,139.5,4.5,14.0,141.5,137.18,109.56
2018,12,4,12,0,7.0,150.0,4.3,14.0,154.0,151.12,121.18
2018,12,4,12,15,14.5,171.5,3.8,13.75,179.0,180.4,145.61
2018,12,4,12,30,22.0,193.0,3.3,13.5,204.0,210.29,170.36
2018,12,4,12,45,20.5,187.5,2.8,13.2,197.5,203.12,164.52
2018,12,4,13,0,19.0,182.0,2.3,12.9,191.0,196.06,158.85
2018,12,4,13,15,16.0,173.5,2.25,12.8,181.0,184.61,149.6
2018,12,4,13,30,13.0,165.0,2.2,12.7,171.0,173.36,140.5
2018,12,4,13,45,9.0,141.0,2.2,12.6,145.0,144.58,116.84
2018,12,4,14,0,5.0,117.0,2.2,12.5,119.0,116.42,93.48
2018,12,4,14,15,2.5,96.5,2.25,12.35,97.5,93.59,74.43
2018,12,4,14,30,0.0,76.0,2.3,12.2,76.0,71.25,55.58
2018,12,4,14,45,0.0,74.5,2.35,12.0,74.5,70.19,54.83
2018,12,4,15,0,0.0,73.0,2.4,11.8,73.0,69.32,54.17
2018,12,4,15,15,0.0,69.0,2.4,11.8,69.0,66.08,51.34
2018,12,4,15,30,0.0,65.0,2.4,11.8,65.0,63.2,48.69
2018,12,4,15,45,0.0,50.5,2.45,10.95,50.5,48.73,36.11
2018,12,4,16,0,0.0,36.0,2.5,10.1,36.0,34.19,23.31
2018,12,4,16,15,8.0,24.0,2.6,9.9,24.5,26.47,15.37
2018,12,4,16,30,16.0,12.0,2.7,9.7,13.0,17.22,0.0
2018,12,4,16,45,8.0,6.0,2.85,9.5,6.5,7.38,0.0
2018,12,4,17,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.3,8.95,4.0,3.81,0.0
2018,12,5,7,30,0.0,8.0,2.4,9.2,8.0,7.4,0.0
2018,12,5,7,45,0.0,14.0,2.5,9.4,14.0,12.97,5.19
2018,12,5,8,0,0.0,20.0,2.6,9.6,20.0,18.54,10.26
2018,12,5,8,15,8.0,34.0,2.65,9.85,36.0,35.09,24.75
2018,12,5,8,30,16.0,48.0,2.7,10.1,52.0,54.58,41.86
2018,12,5,8,45,83.5,80.5,2.7,10.3,105.5,134.3,111.19
2018,12,5,9,0,151.0,113.0,2.7,10.5,159.0,215.05,180.41
2018,12,5,9,15,129.0,122.5,2.7,10.7,165.0,217.49,182.07
2018,12,5,9,30,107.0,132.0,2.7,10.9,171.0,218.09,182.03
2018,12,5,9,45,225.5,142.5,2.7,11.1,234.5,325.67,273.0
2018,12,5,10,0,344.0,153.0,2.7,11.3,298.0,430.01,358.7
2018,12,5,10,15,344.0,157.5,2.65,11.45,309.5,444.49,369.28
2018,12,5,10,30,344.0,162.0,2.6,11.6,321.0,457.85,379.28
2018,12,5,10,45,184.0,168.5,2.55,11.75,254.0,333.45,276.0
2018,12,5,11,0,24.0,175.0,2.5,11.9,187.0,192.31,156.29
2018,12,5,11,15,12.0,139.0,2.45,12.0,145.0,143.83,116.04
2018,12,5,11,30,0.0,103.0,2.4,12.1,103.0,96.97,76.48
2018,12,5,11,45,0.0,99.0,2.4,12.2,99.0,92.94,73.12
2018,12,5,12,0,0.0,95.0,2.4,12.3,95.0,88.96,69.75
2018,12,5,12,15,39.5,127.5,2.35,12.3,147.5,161.74,132.0
2018,12,5,12,30,79.0,160.0,2.3,12.3,200.0,230.57,189.72
2018,12,5,12,45,122.5,183.0,2.25,12.3,243.5,304.57,250.62
2018,12,5,13,0,166.0,206.0,2.2,12.3,287.0,365.88,300.31
2018,12,5,13,15,117.5,178.5,2.15,12.2,234.5,292.11,240.16
2018,12,5,13,30,69.0,151.0,2.1,12.1,182.0,209.29,172.05
2018,12,5,13,45,48.5,151.5,2.1,12.0,172.5,194.0,159.24
2018,12,5,14,0,28.0,152.0,2.1,11.9,163.0,180.0,147.29
2018,12,5,14,15,16.0,121.0,2.0,11.75,127.0,128.82,104.57
2018,12,5,14,30,4.0,90.0,1.9,11.6,91.0,88.29,70.28
2018,12,5,14,45,6.0,87.0,1.85,11.4,88.5,86.92,69.36
2018,12,5,15,0,8.0,84.0,1.8,11.2,86.0,85.62,68.35
2018,12,5,15,15,4.0,68.0,1.8,11.2,69.0,67.07,52.34
2018,12,5,15,30,0.0,52.0,1.8,11.2,52.0,48.94,36.59
2018,12,5,15,45,0.0,41.0,1.6,10.6,41.0,38.24,27.22
2018,12,5,16,0,0.0,30.0,1.4,10.0,30.0,27.86,17.99
2018,12,5,16,15,4.5,20.5,1.4,9.8,20.5,20.44,10.63
2018,12,5,16,30,9.0,11.0,1.4,9.6,11.0,12.68,0.0
2018,12,5,16,45,4.5,5.5,1.4,9.35,5.5,6.18,0.0
2018,12,5,17,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,6,6,45,12.5,1.5,1.55,5.6,1.0,0.0,0.0
2018,12,6,7,0,25.0,3.0,1.6,5.6,2.0,0.0,0.0
2018,12,6,7,15,174.5,14.0,1.75,5.95,24.5,53.7,0.0
2018,12,6,7,30,324.0,25.0,1.9,6.3,47.0,131.39,71.31
2018,12,6,7,45,400.5,33.5,2.1,6.6,81.0,189.49,143.7
2018,12,6,8,0,477.0,42.0,2.3,6.9,115.0,250.31,200.74
2018,12,6,8,15,551.0,47.0,2.35,7.3,156.0,313.09,257.91
2018,12,6,8,30,625.0,52.0,2.4,7.7,197.0,381.86,318.77
2018,12,6,8,45,685.0,54.5,2.5,8.15,240.0,443.04,372.01
2018,12,6,9,0,745.0,57.0,2.6,8.6,283.0,510.45,428.65
2018,12,6,9,15,771.5,60.0,2.6,9.15,319.0,560.64,469.36
2018,12,6,9,30,798.0,63.0,2.6,9.7,355.0,610.57,508.6
2018,12,6,9,45,815.0,65.5,2.65,10.25,385.5,652.73,540.3
2018,12,6,10,0,832.0,68.0,2.7,10.8,416.0,693.31,569.27
2018,12,6,10,15,748.5,88.0,2.6,11.25,415.0,681.64,557.7
2018,12,6,10,30,665.0,108.0,2.5,11.7,414.0,659.94,539.07
2018,12,6,10,45,595.5,130.0,2.4,12.15,412.0,644.39,524.96
2018,12,6,11,0,526.0,152.0,2.3,12.6,410.0,618.75,502.63
2018,12,6,11,15,482.5,162.5,2.15,12.8,403.0,602.52,488.3
2018,12,6,11,30,439.0,173.0,2.0,13.0,396.0,583.35,471.68
2018,12,6,11,45,479.5,166.0,1.85,13.25,410.5,611.15,492.37
2018,12,6,12,0,520.0,159.0,1.7,13.5,425.0,637.16,510.98
2018,12,6,12,15,396.5,165.0,1.7,13.55,367.0,540.3,435.87
2018,12,6,12,30,273.0,171.0,1.7,13.6,309.0,428.32,348.35
2018,12,6,12,45,331.0,175.0,1.65,13.7,338.0,477.44,388.0
2018,12,6,13,0,389.0,179.0,1.6,13.8,367.0,537.2,433.69
2018,12,6,13,15,292.0,173.5,1.6,13.75,311.5,434.75,353.49
2018,12,6,13,30,195.0,168.0,1.6,13.7,256.0,336.3,275.25
2018,12,6,13,45,165.0,153.0,1.6,13.7,224.5,292.02,240.04
2018,12,6,14,0,135.0,138.0,1.6,13.7,193.0,248.93,204.98
2018,12,6,14,15,404.5,105.0,1.55,13.55,251.5,409.52,339.03
2018,12,6,14,30,674.0,72.0,1.5,13.4,310.0,532.56,436.43
2018,12,6,14,45,698.0,65.0,1.5,13.25,288.0,509.22,416.59
2018,12,6,15,0,722.0,58.0,1.5,13.1,266.0,485.01,396.15
2018,12,6,15,15,656.0,55.0,1.5,13.1,222.5,415.11,338.25
2018,12,6,15,30,590.0,52.0,1.5,13.1,179.0,352.65,284.84
2018,12,6,15,45,500.5,45.0,1.1,12.35,136.0,277.71,220.21
2018,12,6,16,0,411.0,38.0,0.7,11.6,93.0,210.73,161.28
2018,12,6,16,15,322.5,29.0,0.65,11.35,62.5,150.7,105.15
2018,12,6,16,30,234.0,20.0,0.6,11.1,32.0,90.96,0.0
2018,12,6,16,45,117.0,10.0,0.6,10.8,16.0,34.02,0.0
2018,12,6,17,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.0,1.5,0.35,6.45,1.0,0.0,0.0
2018,12,7,7,0,22.0,3.0,0.3,6.4,2.0,0.0,0.0
2018,12,7,7,15,72.0,13.5,0.35,6.7,17.0,29.37,0.0
2018,12,7,7,30,122.0,24.0,0.4,7.0,32.0,71.9,35.05
2018,12,7,7,45,167.5,38.0,0.5,7.25,58.0,114.92,86.34
2018,12,7,8,0,213.0,52.0,0.6,7.5,84.0,157.15,125.17
2018,12,7,8,15,311.5,61.5,0.7,7.9,124.5,221.6,181.3
2018,12,7,8,30,410.0,71.0,0.8,8.3,165.0,295.32,244.55
2018,12,7,8,45,529.5,71.5,0.9,8.7,216.0,381.69,316.93
2018,12,7,9,0,649.0,72.0,1.0,9.1,267.0,474.47,392.56
2018,12,7,9,15,733.5,67.0,1.05,9.7,313.0,543.96,447.53
2018,12,7,9,30,818.0,62.0,1.1,10.3,359.0,620.8,506.52
2018,12,7,9,45,831.0,64.5,1.15,10.9,388.5,660.92,535.18
2018,12,7,10,0,844.0,67.0,1.2,11.5,418.0,699.15,561.34
2018,12,7,10,15,867.5,66.0,1.2,12.05,445.5,732.76,583.31
2018,12,7,10,30,891.0,65.0,1.2,12.6,473.0,770.1,607.67
2018,12,7,10,45,899.5,65.5,1.2,13.15,491.0,795.38,623.13
2018,12,7,11,0,908.0,66.0,1.2,13.7,509.0,817.67,636.53
2018,12,7,11,15,913.0,66.5,1.15,13.95,520.0,833.94,645.77
2018,12,7,11,30,918.0,67.0,1.1,14.2,531.0,846.85,652.78
2018,12,7,11,45,919.0,67.0,1.05,14.5,534.0,852.35,654.68
2018,12,7,12,0,920.0,67.0,1.0,14.8,537.0,854.3,654.37
2018,12,7,12,15,919.5,66.0,0.95,14.95,532.5,850.17,650.47
2018,12,7,12,30,919.0,65.0,0.9,15.1,528.0,842.5,644.39
2018,12,7,12,45,915.5,64.0,0.9,15.25,516.0,828.87,635.26
2018,12,7,13,0,912.0,63.0,0.9,15.4,504.0,811.87,623.99
2018,12,7,13,15,893.0,64.5,0.95,15.4,482.0,782.67,605.46
2018,12,7,13,30,874.0,66.0,1.0,15.4,460.0,750.96,585.11
2018,12,7,13,45,861.0,64.0,1.0,15.45,433.5,717.02,562.21
2018,12,7,14,0,848.0,62.0,1.0,15.5,407.0,680.81,537.45
2018,12,7,14,15,839.5,58.5,1.05,15.3,377.5,643.71,512.7
2018,12,7,14,30,831.0,55.0,1.1,15.1,348.0,604.52,484.59
2018,12,7,14,45,803.0,52.5,1.1,14.9,310.5,557.41,448.33
2018,12,7,15,0,775.0,50.0,1.1,14.7,273.0,505.41,407.24
2018,12,7,15,15,732.5,47.0,1.1,14.7,232.5,445.62,358.29
2018,12,7,15,30,690.0,44.0,1.1,14.7,192.0,387.72,309.05
2018,12,7,15,45,621.5,39.0,0.95,13.5,150.0,319.01,250.45
2018,12,7,16,0,553.0,34.0,0.8,12.3,108.0,255.63,194.34
2018,12,7,16,15,423.0,27.5,0.85,11.85,71.5,177.07,122.95
2018,12,7,16,30,293.0,21.0,0.9,11.4,35.0,107.51,0.0
2018,12,7,16,45,146.5,10.5,0.95,10.95,17.5,40.82,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,4.35,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,4.4,2.0,0.0,0.0
2018,12,8,7,15,122.0,12.0,0.95,5.05,18.5,39.17,0.0
2018,12,8,7,30,215.0,21.0,1.0,5.7,35.0,94.53,42.67
2018,12,8,7,45,370.0,31.0,1.0,6.4,76.5,174.98,131.04
2018,12,8,8,0,525.0,41.0,1.0,7.1,118.0,265.6,210.45
2018,12,8,8,15,617.0,43.5,1.05,7.7,162.5,332.37,269.94
2018,12,8,8,30,709.0,46.0,1.1,8.3,207.0,410.09,336.79
2018,12,8,8,45,749.0,49.0,1.2,8.9,247.5,467.55,385.85
2018,12,8,9,0,789.0,52.0,1.3,9.5,288.0,526.54,434.45
2018,12,8,9,15,822.5,54.0,1.3,10.25,326.5,581.42,477.31
2018,12,8,9,30,856.0,56.0,1.3,11.0,365.0,631.56,515.14
2018,12,8,9,45,873.5,57.5,1.35,11.8,396.5,674.37,545.26
2018,12,8,10,0,891.0,59.0,1.4,12.6,428.0,715.53,573.01
2018,12,8,10,15,902.5,60.5,1.4,13.0,453.5,750.27,596.0
2018,12,8,10,30,914.0,62.0,1.4,13.4,479.0,782.48,616.93
2018,12,8,10,45,921.5,63.0,1.4,13.75,497.5,808.14,633.17
2018,12,8,11,0,929.0,64.0,1.4,14.1,516.0,830.7,647.22
2018,12,8,11,15,933.0,64.5,1.35,14.3,526.5,846.52,656.32
2018,12,8,11,30,937.0,65.0,1.3,14.5,537.0,858.87,663.14
2018,12,8,11,45,937.0,66.0,1.25,14.65,540.5,865.01,665.91
