Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,0,937.0,67.0,1.2,14.8,544.0,867.52,666.39
2018,12,8,12,15,933.5,67.0,1.15,14.9,539.0,862.24,661.86
2018,12,8,12,30,930.0,67.0,1.1,15.0,534.0,853.38,655.14
2018,12,8,12,45,923.0,67.0,1.05,15.05,521.5,838.19,644.38
2018,12,8,13,0,916.0,67.0,1.0,15.1,509.0,819.67,631.53
2018,12,8,13,15,905.5,66.0,0.95,15.05,488.5,793.98,614.06
2018,12,8,13,30,895.0,65.0,0.9,15.0,468.0,765.4,594.65
2018,12,8,13,45,879.5,64.0,0.85,14.95,441.0,730.46,570.72
2018,12,8,14,0,864.0,63.0,0.8,14.9,414.0,693.34,545.1
2018,12,8,14,15,843.0,61.5,0.7,14.7,381.5,655.06,518.03
2018,12,8,14,30,822.0,60.0,0.6,14.5,349.0,609.95,484.04
2018,12,8,14,45,791.0,57.0,0.55,14.35,311.0,556.03,442.99
2018,12,8,15,0,760.0,54.0,0.5,14.2,273.0,502.23,400.8
2018,12,8,15,15,694.5,52.5,0.5,14.2,229.5,432.89,345.43
2018,12,8,15,30,629.0,51.0,0.5,14.2,186.0,370.57,293.7
2018,12,8,15,45,505.5,46.0,0.35,13.3,139.0,281.8,220.34
2018,12,8,16,0,382.0,41.0,0.2,12.4,92.0,203.97,154.81
2018,12,8,16,15,295.5,31.0,0.25,12.0,61.5,144.77,100.61
2018,12,8,16,30,209.0,21.0,0.3,11.6,31.0,85.75,0.0
2018,12,8,16,45,104.5,10.5,0.4,11.25,15.5,32.1,0.0
2018,12,8,17,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,6,45,11.0,1.5,1.0,6.5,1.0,0.0,0.0
2018,12,9,7,0,22.0,3.0,1.0,6.5,2.0,0.0,0.0
2018,12,9,7,15,49.5,12.5,0.95,6.85,14.5,23.07,0.0
2018,12,9,7,30,77.0,22.0,0.9,7.2,27.0,51.13,18.46
2018,12,9,7,45,105.5,37.5,0.85,7.55,49.5,87.01,64.06
2018,12,9,8,0,134.0,53.0,0.8,7.9,72.0,120.71,95.39
2018,12,9,8,15,164.0,68.5,0.95,8.3,100.0,157.84,128.73
2018,12,9,8,30,194.0,84.0,1.1,8.7,128.0,197.68,163.94
2018,12,9,8,45,249.5,96.0,1.25,9.1,163.0,248.99,208.29
2018,12,9,9,0,305.0,108.0,1.4,9.5,198.0,304.8,255.61
2018,12,9,9,15,192.0,123.0,1.4,9.8,182.0,265.7,222.21
2018,12,9,9,30,79.0,138.0,1.4,10.1,166.0,197.76,164.09
2018,12,9,9,45,62.5,149.0,1.4,10.4,172.5,200.76,166.13
2018,12,9,10,0,46.0,160.0,1.4,10.7,179.0,202.69,166.86
2018,12,9,10,15,122.5,173.5,1.4,11.35,228.0,286.64,236.76
2018,12,9,10,30,199.0,187.0,1.4,12.0,277.0,363.61,298.85
2018,12,9,10,45,337.5,178.0,1.4,12.6,338.0,477.18,389.18
2018,12,9,11,0,476.0,169.0,1.4,13.2,399.0,596.53,480.01
2018,12,9,11,15,448.5,179.0,1.45,13.75,399.5,592.27,474.16
2018,12,9,11,30,421.0,189.0,1.5,14.3,400.0,585.51,467.66
2018,12,9,11,45,461.5,180.5,1.5,14.8,413.5,611.69,487.13
2018,12,9,12,0,502.0,172.0,1.5,15.3,427.0,636.12,504.84
2018,12,9,12,15,496.0,172.0,1.5,15.3,422.0,629.87,499.97
2018,12,9,12,30,490.0,172.0,1.5,15.3,417.0,621.66,493.97
2018,12,9,12,45,447.0,177.5,1.5,15.3,397.0,587.92,468.39
2018,12,9,13,0,404.0,183.0,1.5,15.3,377.0,553.31,442.15
2018,12,9,13,15,344.0,184.5,1.45,15.0,345.5,488.56,393.12
2018,12,9,13,30,284.0,186.0,1.4,14.7,314.0,437.91,353.97
2018,12,9,13,45,251.5,177.5,1.35,14.45,286.0,397.08,322.47
2018,12,9,14,0,219.0,169.0,1.3,14.2,258.0,346.17,282.68
2018,12,9,14,15,183.0,155.5,1.2,13.8,226.0,299.72,245.7
2018,12,9,14,30,147.0,142.0,1.1,13.4,194.0,255.27,209.71
2018,12,9,14,45,176.0,125.5,1.0,13.0,181.0,248.34,204.81
2018,12,9,15,0,205.0,109.0,0.9,12.6,168.0,247.39,203.95
2018,12,9,15,15,131.5,95.0,0.9,12.6,130.5,176.74,144.53
2018,12,9,15,30,58.0,81.0,0.9,12.6,93.0,114.56,91.76
2018,12,9,15,45,52.5,65.0,0.9,11.7,74.0,92.62,72.74
2018,12,9,16,0,47.0,49.0,0.9,10.8,55.0,76.43,57.99
2018,12,9,16,15,39.0,33.0,0.9,10.55,37.0,53.84,36.4
2018,12,9,16,30,31.0,17.0,0.9,10.3,19.0,27.73,0.0
2018,12,9,16,45,15.5,8.5,0.9,10.05,9.5,11.4,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,7,15,26.5,10.5,1.35,5.95,12.0,15.93,0.0
2018,12,10,7,30,53.0,21.0,1.4,6.2,24.0,42.86,12.14
2018,12,10,7,45,91.5,36.5,1.45,6.45,47.5,81.06,59.42
2018,12,10,8,0,130.0,52.0,1.5,6.7,71.0,117.81,93.41
2018,12,10,8,15,158.0,68.5,1.6,7.05,98.5,155.14,127.21
2018,12,10,8,30,186.0,85.0,1.7,7.4,126.0,194.95,162.7
2018,12,10,8,45,217.0,99.0,1.75,7.75,156.0,235.44,198.18
2018,12,10,9,0,248.0,113.0,1.8,8.1,186.0,278.31,234.95
2018,12,10,9,15,280.0,125.0,1.9,8.6,217.0,321.37,271.11
2018,12,10,9,30,312.0,137.0,2.0,9.1,248.0,366.26,308.05
2018,12,10,9,45,372.5,140.0,2.05,9.55,284.0,432.26,361.58
2018,12,10,10,0,433.0,143.0,2.1,10.0,320.0,490.82,408.18
2018,12,10,10,15,431.5,152.5,2.2,10.5,338.0,513.26,424.72
2018,12,10,10,30,430.0,162.0,2.3,11.0,356.0,534.07,440.0
2018,12,10,10,45,422.0,170.0,2.4,11.45,367.0,546.4,448.55
2018,12,10,11,0,414.0,178.0,2.5,11.9,378.0,556.79,455.58
2018,12,10,11,15,297.5,199.0,2.5,12.15,344.5,479.65,392.57
2018,12,10,11,30,181.0,220.0,2.5,12.4,311.0,398.98,326.11
2018,12,10,11,45,253.5,211.5,2.55,12.7,339.5,462.72,378.12
2018,12,10,12,0,326.0,203.0,2.6,13.0,368.0,512.82,418.26
2018,12,10,12,15,561.5,147.5,2.55,13.05,429.0,654.72,531.68
2018,12,10,12,30,797.0,92.0,2.5,13.1,490.0,780.81,624.77
2018,12,10,12,45,835.0,80.5,2.5,13.15,489.0,789.62,630.36
2018,12,10,13,0,873.0,69.0,2.5,13.2,488.0,787.28,628.99
2018,12,10,13,15,782.0,86.5,2.5,13.1,451.0,728.86,586.87
2018,12,10,13,30,691.0,104.0,2.5,13.0,414.0,667.69,542.48
2018,12,10,13,45,703.5,94.5,2.45,12.9,394.5,647.81,528.64
2018,12,10,14,0,716.0,85.0,2.4,12.8,375.0,624.69,511.81
2018,12,10,14,15,752.5,72.0,2.4,12.6,355.5,607.26,499.37
2018,12,10,14,30,789.0,59.0,2.4,12.4,336.0,588.31,484.95
2018,12,10,14,45,761.0,56.0,2.35,12.2,300.0,537.62,444.16
2018,12,10,15,0,733.0,53.0,2.3,12.0,264.0,486.89,402.32
2018,12,10,15,15,689.0,49.5,2.3,12.0,224.5,427.65,352.12
2018,12,10,15,30,645.0,46.0,2.3,12.0,185.0,370.5,302.03
2018,12,10,15,45,573.0,41.5,1.85,10.9,144.5,302.93,242.59
2018,12,10,16,0,501.0,37.0,1.4,9.8,104.0,244.72,189.45
2018,12,10,16,15,337.0,28.0,1.35,9.2,66.0,155.85,110.36
2018,12,10,16,30,173.0,19.0,1.3,8.6,28.0,75.22,0.0
2018,12,10,16,45,86.5,9.5,1.2,7.95,14.0,27.55,0.0
2018,12,10,17,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,11,7,15,165.5,10.5,1.0,4.8,20.0,46.68,0.0
2018,12,11,7,30,331.0,21.0,1.0,5.2,40.0,123.29,34.11
2018,12,11,7,45,462.5,28.5,0.95,5.65,79.5,196.2,143.98
2018,12,11,8,0,594.0,36.0,0.9,6.1,119.0,279.36,219.9
2018,12,11,8,15,660.0,40.5,0.95,6.6,161.5,343.61,278.34
2018,12,11,8,30,726.0,45.0,1.0,7.1,204.0,412.63,338.88
2018,12,11,8,45,768.0,47.5,1.05,7.65,245.0,471.16,389.05
2018,12,11,9,0,810.0,50.0,1.1,8.2,286.0,531.34,438.61
2018,12,11,9,15,836.0,52.5,1.35,9.0,323.5,578.65,477.59
2018,12,11,9,30,862.0,55.0,1.6,9.8,361.0,629.53,518.06
2018,12,11,9,45,879.0,57.0,1.9,10.6,393.0,672.93,551.09
2018,12,11,10,0,896.0,59.0,2.2,11.4,425.0,714.65,581.52
2018,12,11,10,15,908.5,60.0,2.3,11.8,450.5,749.8,606.2
2018,12,11,10,30,921.0,61.0,2.4,12.2,476.0,782.47,628.88
2018,12,11,10,45,929.5,62.0,2.55,12.6,495.0,809.29,647.54
2018,12,11,11,0,938.0,63.0,2.7,13.0,514.0,833.03,663.99
2018,12,11,11,15,942.5,63.5,2.75,13.2,525.5,849.65,675.11
2018,12,11,11,30,947.0,64.0,2.8,13.4,537.0,862.8,683.9
2018,12,11,11,45,948.0,64.0,2.9,13.6,540.5,868.87,688.12
2018,12,11,12,0,949.0,64.0,3.0,13.8,544.0,871.28,689.92
2018,12,11,12,15,946.5,63.5,3.0,13.85,539.0,866.51,686.44
2018,12,11,12,30,944.0,63.0,3.0,13.9,534.0,858.11,680.56
2018,12,11,12,45,939.0,62.5,3.05,13.95,522.0,844.12,671.14
2018,12,11,13,0,934.0,62.0,3.1,14.0,510.0,826.69,659.35
2018,12,11,13,15,925.5,61.5,3.1,13.95,491.0,803.22,643.15
2018,12,11,13,30,917.0,61.0,3.1,13.9,472.0,776.71,624.74
2018,12,11,13,45,904.0,59.5,3.05,13.85,445.5,742.76,600.46
2018,12,11,14,0,891.0,58.0,3.0,13.8,419.0,706.39,574.23
2018,12,11,14,15,872.0,56.0,2.9,13.6,386.5,663.18,542.59
2018,12,11,14,30,853.0,54.0,2.8,13.4,354.0,618.46,508.27
2018,12,11,14,45,825.5,52.0,2.7,13.15,316.5,567.47,467.41
2018,12,11,15,0,798.0,50.0,2.6,12.9,279.0,520.14,428.09
2018,12,11,15,15,756.0,47.0,2.6,12.9,238.0,459.84,377.1
2018,12,11,15,30,714.0,44.0,2.6,12.9,197.0,401.28,325.83
2018,12,11,15,45,646.0,39.0,1.95,11.25,154.5,331.68,264.89
2018,12,11,16,0,578.0,34.0,1.3,9.6,112.0,267.25,206.42
2018,12,11,16,15,446.0,27.0,1.3,9.1,74.0,186.1,131.66
2018,12,11,16,30,314.0,20.0,1.3,8.6,36.0,114.09,2.52
2018,12,11,16,45,157.0,10.0,1.25,8.05,18.0,43.29,0.0
2018,12,11,17,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,7,15,59.5,9.5,1.2,8.35,12.5,22.12,0.0
2018,12,12,7,30,119.0,19.0,1.3,8.8,25.0,61.68,9.53
2018,12,12,7,45,322.0,28.0,1.45,9.2,67.5,153.11,110.69
2018,12,12,8,0,525.0,37.0,1.6,9.6,110.0,256.73,200.63
2018,12,12,8,15,508.5,48.0,1.8,9.95,138.0,289.19,233.77
2018,12,12,8,30,492.0,59.0,2.0,10.3,166.0,319.15,263.1
2018,12,12,8,45,375.5,82.0,2.25,10.65,173.0,305.35,254.56
2018,12,12,9,0,259.0,105.0,2.5,11.0,180.0,273.83,229.32
2018,12,12,9,15,367.0,106.0,2.6,11.35,227.5,360.4,302.35
2018,12,12,9,30,475.0,107.0,2.7,11.7,275.0,444.8,371.86
2018,12,12,9,45,617.5,93.0,2.8,12.05,331.5,546.67,454.2
2018,12,12,10,0,760.0,79.0,2.9,12.4,388.0,647.06,532.79
2018,12,12,10,15,833.5,69.5,2.95,12.8,427.5,711.21,579.49
2018,12,12,10,30,907.0,60.0,3.0,13.2,467.0,769.31,621.01
2018,12,12,10,45,907.5,62.5,3.05,13.6,483.5,791.6,635.58
2018,12,12,11,0,908.0,65.0,3.1,14.0,500.0,810.59,648.0
2018,12,12,11,15,923.0,63.5,3.1,14.25,514.5,832.87,662.95
2018,12,12,11,30,938.0,62.0,3.1,14.5,529.0,851.99,675.6
2018,12,12,11,45,941.0,61.5,3.1,14.7,533.0,859.12,679.84
2018,12,12,12,0,944.0,61.0,3.1,14.9,537.0,862.65,681.73
2018,12,12,12,15,940.0,62.0,3.1,15.0,533.0,858.69,678.68
2018,12,12,12,30,936.0,63.0,3.1,15.1,529.0,851.13,673.28
2018,12,12,12,45,927.5,64.0,3.1,15.15,517.0,836.41,663.0
2018,12,12,13,0,919.0,65.0,3.1,15.2,505.0,818.38,650.48
2018,12,12,13,15,910.5,64.0,3.1,15.05,486.0,794.66,634.35
2018,12,12,13,30,902.0,63.0,3.1,14.9,467.0,767.94,616.04
2018,12,12,13,45,889.0,62.0,3.05,14.8,441.0,735.11,592.73
2018,12,12,14,0,876.0,61.0,3.0,14.7,415.0,699.91,567.51
2018,12,12,14,15,849.5,59.5,2.9,14.45,381.0,652.86,533.08
2018,12,12,14,30,823.0,58.0,2.8,14.2,347.0,609.58,499.63
2018,12,12,14,45,783.0,56.5,2.65,13.9,308.0,552.39,453.92
2018,12,12,15,0,743.0,55.0,2.5,13.6,269.0,495.94,407.62
2018,12,12,15,15,675.5,52.0,2.5,13.6,224.5,424.71,348.19
2018,12,12,15,30,608.0,49.0,2.5,13.6,180.0,360.6,292.86
2018,12,12,15,45,542.5,42.5,1.85,11.95,140.5,295.49,236.12
2018,12,12,16,0,477.0,36.0,1.2,10.3,101.0,235.85,182.38
2018,12,12,16,15,384.0,28.5,1.2,9.75,68.5,172.36,122.32
2018,12,12,16,30,291.0,21.0,1.2,9.2,36.0,109.29,5.08
2018,12,12,16,45,145.5,10.5,1.2,8.65,18.0,41.47,0.0
2018,12,12,17,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,13,7,15,148.5,10.5,1.4,4.25,18.0,42.36,0.0
2018,12,13,7,30,297.0,21.0,1.5,5.1,36.0,111.67,11.23
2018,12,13,7,45,428.0,28.0,1.65,5.95,73.5,182.44,132.15
2018,12,13,8,0,559.0,35.0,1.8,6.8,111.0,262.7,206.76
2018,12,13,8,15,627.5,39.5,1.9,7.45,152.5,326.01,265.01
2018,12,13,8,30,696.0,44.0,2.0,8.1,194.0,394.43,325.87
2018,12,13,8,45,739.0,47.0,2.15,8.75,234.5,452.59,376.82
2018,12,13,9,0,782.0,50.0,2.3,9.4,275.0,512.62,427.53
2018,12,13,9,15,810.0,52.5,2.3,10.05,312.0,564.45,469.51
2018,12,13,9,30,838.0,55.0,2.3,10.7,349.0,611.28,506.29
2018,12,13,9,45,857.0,56.5,2.3,11.3,380.5,654.64,538.47
2018,12,13,10,0,876.0,58.0,2.3,11.9,412.0,696.54,567.78
2018,12,13,10,15,889.0,59.0,2.35,12.55,437.5,731.62,591.69
2018,12,13,10,30,902.0,60.0,2.4,13.2,463.0,764.33,613.58
2018,12,13,10,45,909.5,61.0,2.4,13.8,481.5,790.14,630.0
2018,12,13,11,0,917.0,62.0,2.4,14.4,500.0,812.93,644.17
2018,12,13,11,15,921.5,62.5,2.4,14.75,511.5,829.47,654.45
2018,12,13,11,30,926.0,63.0,2.4,15.1,523.0,842.62,662.44
2018,12,13,11,45,926.5,63.5,2.4,15.4,526.5,849.01,665.88
2018,12,13,12,0,927.0,64.0,2.4,15.7,530.0,851.84,667.0
2018,12,13,12,15,922.5,64.5,2.4,15.9,525.5,846.97,663.1
2018,12,13,12,30,918.0,65.0,2.4,16.1,521.0,838.58,656.94
2018,12,13,12,45,909.0,66.0,2.4,16.3,509.0,823.75,646.37
2018,12,13,13,0,900.0,67.0,2.4,16.5,497.0,805.68,633.65
2018,12,13,13,15,890.5,66.0,2.35,16.55,478.0,781.63,616.71
2018,12,13,13,30,881.0,65.0,2.3,16.6,459.0,754.68,597.74
2018,12,13,13,45,866.5,63.5,2.3,16.65,433.0,720.75,573.96
2018,12,13,14,0,852.0,62.0,2.3,16.7,407.0,684.59,548.37
2018,12,13,14,15,832.0,60.5,2.1,16.45,375.5,647.89,521.57
2018,12,13,14,30,812.0,59.0,1.9,16.2,344.0,604.29,487.75
2018,12,13,14,45,782.0,56.5,1.65,15.95,307.0,552.35,446.29
2018,12,13,15,0,752.0,54.0,1.4,15.7,270.0,500.43,403.8
2018,12,13,15,15,707.5,50.5,1.4,15.7,230.0,440.21,354.45
2018,12,13,15,30,663.0,47.0,1.4,15.7,190.0,382.03,305.02
2018,12,13,15,45,593.5,42.0,1.2,14.05,149.0,314.04,247.48
2018,12,13,16,0,524.0,37.0,1.0,12.4,108.0,255.16,195.35
2018,12,13,16,15,396.0,29.0,1.05,11.95,71.5,177.27,124.96
2018,12,13,16,30,268.0,21.0,1.1,11.5,35.0,103.65,7.45
2018,12,13,16,45,134.0,10.5,1.15,11.0,17.5,39.15,0.0
2018,12,13,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,14,7,15,12.5,8.5,2.8,9.8,9.0,10.8,0.0
2018,12,14,7,30,25.0,17.0,2.9,10.0,18.0,26.27,0.0
2018,12,14,7,45,30.0,32.5,3.0,10.25,35.5,45.62,30.13
2018,12,14,8,0,35.0,48.0,3.1,10.5,53.0,65.49,49.14
2018,12,14,8,15,49.5,64.5,3.2,10.7,74.0,90.97,71.85
2018,12,14,8,30,64.0,81.0,3.3,10.9,95.0,117.71,95.55
2018,12,14,8,45,50.5,84.0,3.4,11.15,96.5,114.2,93.09
2018,12,14,9,0,37.0,87.0,3.5,11.4,98.0,110.35,89.9
2018,12,14,9,15,18.5,69.5,3.6,11.6,75.0,79.81,63.56
2018,12,14,9,30,0.0,52.0,3.7,11.8,52.0,48.33,36.06
2018,12,14,9,45,1.5,76.5,3.75,12.0,77.0,72.51,56.72
2018,12,14,10,0,3.0,101.0,3.8,12.2,102.0,98.39,78.56
2018,12,14,10,15,67.5,141.0,3.85,12.3,171.0,196.07,162.28
2018,12,14,10,30,132.0,181.0,3.9,12.4,240.0,304.88,252.97
2018,12,14,10,45,190.5,192.5,4.0,12.5,281.5,366.44,303.84
2018,12,14,11,0,249.0,204.0,4.1,12.6,323.0,442.48,365.51
2018,12,14,11,15,274.5,206.0,4.1,12.65,340.0,468.72,386.4
2018,12,14,11,30,300.0,208.0,4.1,12.7,357.0,494.56,407.07
2018,12,14,11,45,217.0,213.5,4.1,12.75,321.5,421.26,346.84
2018,12,14,12,0,134.0,219.0,4.1,12.8,286.0,359.91,295.49
2018,12,14,12,15,147.5,221.5,4.0,12.85,295.0,373.95,307.16
2018,12,14,12,30,161.0,224.0,3.9,12.9,304.0,387.48,318.2
2018,12,14,12,45,163.5,215.5,3.85,12.95,295.0,377.81,310.63
2018,12,14,13,0,166.0,207.0,3.8,13.0,286.0,367.63,302.74
2018,12,14,13,15,180.0,197.5,3.7,13.0,280.5,364.62,300.95
2018,12,14,13,30,194.0,188.0,3.6,13.0,275.0,360.59,298.28
2018,12,14,13,45,251.5,169.0,3.5,13.05,275.0,387.26,321.21
2018,12,14,14,0,309.0,150.0,3.4,13.1,275.0,398.05,331.12
2018,12,14,14,15,287.0,142.5,3.1,13.0,251.5,365.02,303.82
2018,12,14,14,30,265.0,135.0,2.8,12.9,228.0,332.66,276.95
2018,12,14,14,45,255.0,121.5,2.45,12.75,203.5,301.04,250.61
2018,12,14,15,0,245.0,108.0,2.1,12.6,179.0,269.6,223.93
2018,12,14,15,15,264.5,90.0,2.1,12.6,156.0,248.06,205.26
2018,12,14,15,30,284.0,72.0,2.1,12.6,133.0,232.8,190.65
2018,12,14,15,45,256.5,58.0,1.55,11.85,104.0,190.99,153.39
2018,12,14,16,0,229.0,44.0,1.0,11.1,75.0,151.48,117.44
2018,12,14,16,15,165.5,32.0,1.0,10.7,50.0,105.71,75.13
2018,12,14,16,30,102.0,20.0,1.0,10.3,25.0,58.1,4.09
2018,12,14,16,45,51.0,10.0,1.0,9.9,12.5,20.7,0.0
2018,12,14,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,15,7,15,53.0,9.0,1.5,6.7,11.5,19.93,0.0
2018,12,15,7,30,106.0,18.0,1.6,7.0,23.0,55.49,0.0
2018,12,15,7,45,227.0,30.5,1.65,7.3,56.0,122.77,87.19
2018,12,15,8,0,348.0,43.0,1.7,7.6,89.0,194.11,152.48
2018,12,15,8,15,514.5,43.5,1.7,8.0,138.5,283.58,230.18
2018,12,15,8,30,681.0,44.0,1.7,8.4,188.0,384.72,316.81
2018,12,15,8,45,725.5,47.0,1.65,8.8,228.5,442.92,367.2
2018,12,15,9,0,770.0,50.0,1.6,9.2,269.0,503.16,417.47
2018,12,15,9,15,752.5,59.5,1.6,9.8,296.5,535.78,443.81
2018,12,15,9,30,735.0,69.0,1.6,10.4,324.0,564.71,466.21
2018,12,15,9,45,648.5,91.5,1.6,11.05,332.0,562.77,462.83
2018,12,15,10,0,562.0,114.0,1.6,11.7,340.0,548.75,449.87
2018,12,15,10,15,529.0,130.0,1.6,12.35,353.0,555.07,453.12
2018,12,15,10,30,496.0,146.0,1.6,13.0,366.0,562.51,456.68
2018,12,15,10,45,638.5,119.0,1.6,13.65,414.5,658.06,529.39
2018,12,15,11,0,781.0,92.0,1.6,14.3,463.0,746.56,591.3
2018,12,15,11,15,834.5,81.5,1.5,14.65,486.5,788.17,617.81
2018,12,15,11,30,888.0,71.0,1.4,15.0,510.0,820.28,637.6
2018,12,15,11,45,846.5,81.5,1.35,15.4,503.0,811.52,629.3
2018,12,15,12,0,805.0,92.0,1.3,15.8,496.0,791.8,614.0
2018,12,15,12,15,589.5,140.0,1.2,15.95,434.5,673.47,528.67
2018,12,15,12,30,374.0,188.0,1.1,16.1,373.0,530.83,420.33
2018,12,15,12,45,367.0,179.5,1.0,16.25,358.0,511.42,406.53
2018,12,15,13,0,360.0,171.0,0.9,16.4,343.0,490.8,390.66
2018,12,15,13,15,580.5,122.0,0.9,16.4,387.0,617.91,489.05
2018,12,15,13,30,801.0,73.0,0.9,16.4,431.0,710.62,555.45
2018,12,15,13,45,799.0,68.5,0.9,16.4,408.5,683.98,536.1
2018,12,15,14,0,797.0,64.0,0.9,16.4,386.0,654.62,516.14
2018,12,15,14,15,780.0,62.0,0.85,16.2,357.0,615.69,488.81
2018,12,15,14,30,763.0,60.0,0.8,16.0,328.0,575.32,458.57
2018,12,15,14,45,690.5,63.5,0.8,15.8,286.5,506.76,406.33
2018,12,15,15,0,618.0,67.0,0.8,15.6,245.0,444.73,357.71
2018,12,15,15,15,515.5,66.0,0.8,15.6,199.5,362.87,292.06
2018,12,15,15,30,413.0,65.0,0.8,15.6,154.0,285.74,228.7
2018,12,15,15,45,359.0,54.5,0.75,14.35,120.0,230.64,182.36
2018,12,15,16,0,305.0,44.0,0.7,13.1,86.0,180.39,138.58
2018,12,15,16,15,235.5,31.5,0.75,12.65,57.0,127.96,90.56
2018,12,15,16,30,166.0,19.0,0.8,12.2,28.0,75.31,9.29
2018,12,15,16,45,83.0,9.5,0.85,11.7,14.0,27.34,0.0
2018,12,15,17,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,7,15,56.0,9.0,1.5,8.05,11.5,20.47,0.0
2018,12,16,7,30,112.0,18.0,1.8,8.7,23.0,56.65,0.0
2018,12,16,7,45,170.0,31.0,2.05,9.3,48.5,105.18,73.32
2018,12,16,8,0,228.0,44.0,2.3,9.9,74.0,149.85,116.55
2018,12,16,8,15,268.0,57.5,2.45,10.35,105.0,193.65,156.49
2018,12,16,8,30,308.0,71.0,2.6,10.8,136.0,241.06,198.81
2018,12,16,8,45,353.0,81.0,2.75,11.25,169.5,290.05,241.7
2018,12,16,9,0,398.0,91.0,2.9,11.7,203.0,342.32,286.41
2018,12,16,9,15,328.0,107.5,3.0,12.25,208.0,336.52,281.48
2018,12,16,9,30,258.0,124.0,3.1,12.8,213.0,313.46,261.85
2018,12,16,9,45,151.5,136.5,3.25,13.3,190.0,255.21,212.06
2018,12,16,10,0,45.0,149.0,3.4,13.8,167.0,189.13,154.64
2018,12,16,10,15,80.5,168.0,3.45,14.1,202.5,237.91,195.52
2018,12,16,10,30,116.0,187.0,3.5,14.4,238.0,300.13,246.39
2018,12,16,10,45,82.5,167.5,3.5,14.7,204.5,240.34,196.61
2018,12,16,11,0,49.0,148.0,3.5,15.0,171.0,191.84,155.84
2018,12,16,11,15,32.5,149.0,3.5,15.15,164.5,180.02,145.46
2018,12,16,11,30,16.0,150.0,3.5,15.3,158.0,159.02,127.47
2018,12,16,11,45,24.5,166.5,3.45,15.45,179.0,193.73,156.03
2018,12,16,12,0,33.0,183.0,3.4,15.6,200.0,220.09,177.51
2018,12,16,12,15,48.5,170.5,3.25,15.5,195.0,218.13,176.55
2018,12,16,12,30,64.0,158.0,3.1,15.4,190.0,216.19,175.68
2018,12,16,12,45,133.0,174.0,2.95,15.35,238.0,302.57,247.47
2018,12,16,13,0,202.0,190.0,2.8,15.3,286.0,375.45,306.85
2018,12,16,13,15,225.0,188.5,2.75,15.2,292.0,401.27,327.48
2018,12,16,13,30,248.0,187.0,2.7,15.1,298.0,412.57,336.97
2018,12,16,13,45,208.0,179.0,2.6,14.95,268.5,356.26,291.93
2018,12,16,14,0,168.0,171.0,2.5,14.8,239.0,313.6,257.37
2018,12,16,14,15,172.0,149.5,2.4,14.6,214.5,285.78,235.57
2018,12,16,14,30,176.0,128.0,2.3,14.4,190.0,257.34,212.84
2018,12,16,14,45,130.5,118.0,2.2,14.15,161.5,212.56,175.32
2018,12,16,15,0,85.0,108.0,2.1,13.9,133.0,171.17,140.26
2018,12,16,15,15,67.5,92.0,2.1,13.9,110.0,133.08,107.95
2018,12,16,15,30,50.0,76.0,2.1,13.9,87.0,104.59,83.34
2018,12,16,15,45,38.5,60.5,2.0,13.2,68.0,80.85,62.75
2018,12,16,16,0,27.0,45.0,1.9,12.5,49.0,58.11,42.81
2018,12,16,16,15,20.0,30.0,2.0,12.35,32.5,38.36,24.71
2018,12,16,16,30,13.0,15.0,2.1,12.2,16.0,18.06,0.0
2018,12,16,16,45,6.5,7.5,2.15,12.05,8.0,8.59,0.0
2018,12,16,17,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,7,15,111.5,9.5,1.5,8.4,14.5,32.54,0.0
2018,12,17,7,30,223.0,19.0,1.7,8.7,29.0,86.4,0.0
2018,12,17,7,45,370.0,27.5,1.9,9.0,65.5,164.33,113.71
2018,12,17,8,0,517.0,36.0,2.1,9.3,102.0,247.48,191.84
2018,12,17,8,15,593.5,40.5,2.1,9.5,143.0,307.89,247.73
2018,12,17,8,30,670.0,45.0,2.1,9.7,184.0,378.19,310.28
2018,12,17,8,45,718.0,48.0,2.1,9.85,225.0,437.7,362.62
2018,12,17,9,0,766.0,51.0,2.1,10.0,266.0,499.56,415.1
2018,12,17,9,15,792.0,54.0,2.1,10.35,302.5,550.25,456.7
2018,12,17,9,30,818.0,57.0,2.1,10.7,339.0,600.68,496.73
2018,12,17,9,45,834.0,60.0,2.1,11.0,370.5,643.84,529.98
2018,12,17,10,0,850.0,63.0,2.1,11.3,402.0,685.38,559.69
2018,12,17,10,15,865.5,64.5,2.1,11.65,428.5,717.02,581.41
2018,12,17,10,30,881.0,66.0,2.1,12.0,455.0,751.96,605.38
2018,12,17,10,45,881.0,68.5,2.1,12.35,471.5,773.76,619.46
2018,12,17,11,0,881.0,71.0,2.1,12.7,488.0,792.37,631.3
2018,12,17,11,15,764.0,101.0,2.1,12.85,469.0,757.5,604.84
2018,12,17,11,30,647.0,131.0,2.1,13.0,450.0,705.42,566.15
2018,12,17,11,45,781.0,99.5,2.05,13.15,488.0,778.15,619.02
2018,12,17,12,0,915.0,68.0,2.0,13.3,526.0,845.31,665.62
2018,12,17,12,15,912.0,68.0,2.05,13.3,522.0,841.53,662.75
2018,12,17,12,30,909.0,68.0,2.1,13.3,518.0,834.26,658.29
2018,12,17,12,45,899.0,68.5,2.1,13.3,505.5,818.53,647.48
2018,12,17,13,0,889.0,69.0,2.1,13.3,493.0,799.62,634.55
2018,12,17,13,15,778.5,87.5,2.1,13.3,448.5,727.71,582.93
2018,12,17,13,30,668.0,106.0,2.1,13.3,404.0,653.69,529.18
2018,12,17,13,45,541.5,119.5,2.15,13.3,352.5,559.3,457.03
2018,12,17,14,0,415.0,133.0,2.2,13.3,301.0,465.5,383.07
2018,12,17,14,15,379.5,128.5,2.15,13.2,273.0,422.98,349.53
2018,12,17,14,30,344.0,124.0,2.1,13.1,245.0,381.53,316.0
2018,12,17,14,45,202.5,116.5,2.05,13.0,186.0,263.83,218.78
2018,12,17,15,0,61.0,109.0,2.0,12.9,127.0,150.81,123.3
2018,12,17,15,15,34.0,93.0,2.0,12.9,103.0,116.9,94.43
2018,12,17,15,30,7.0,77.0,2.0,12.9,79.0,80.49,63.14
2018,12,17,15,45,3.5,61.0,1.5,11.75,62.0,62.48,47.68
2018,12,17,16,0,0.0,45.0,1.0,10.6,45.0,44.73,32.22
2018,12,17,16,15,1.5,30.5,1.05,10.15,30.5,30.59,19.13
2018,12,17,16,30,3.0,16.0,1.1,9.7,16.0,15.68,0.0
2018,12,17,16,45,1.5,8.0,1.1,9.3,8.0,7.96,0.0
2018,12,17,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,6.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,6.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.3,6.25,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,12,18,7,15,33.0,8.0,0.35,6.55,9.5,14.52,0.0
2018,12,18,7,30,66.0,16.0,0.4,6.9,19.0,32.39,0.0
2018,12,18,7,45,301.0,24.5,0.4,7.25,60.0,138.38,94.87
2018,12,18,8,0,536.0,33.0,0.4,7.6,101.0,246.6,189.79
2018,12,18,8,15,615.0,37.0,0.45,8.05,142.5,312.01,248.4
2018,12,18,8,30,694.0,41.0,0.5,8.5,184.0,383.58,310.47
2018,12,18,8,45,739.5,44.0,0.5,9.0,225.0,442.67,360.51
2018,12,18,9,0,785.0,47.0,0.5,9.5,266.0,503.94,410.22
2018,12,18,9,15,813.0,49.0,0.75,10.3,303.0,550.88,449.18
2018,12,18,9,30,841.0,51.0,1.0,11.1,340.0,601.67,489.84
2018,12,18,9,45,860.5,52.5,1.2,11.85,372.0,645.7,523.35
2018,12,18,10,0,880.0,54.0,1.4,12.6,404.0,688.33,553.98
2018,12,18,10,15,893.5,55.0,1.5,13.05,430.0,724.25,578.97
2018,12,18,10,30,907.0,56.0,1.6,13.5,456.0,757.84,602.08
2018,12,18,10,45,916.0,57.0,1.75,13.95,475.5,785.37,621.17
2018,12,18,11,0,925.0,58.0,1.9,14.4,495.0,809.94,638.14
2018,12,18,11,15,929.5,58.5,2.0,14.6,507.0,827.11,650.0
2018,12,18,11,30,934.0,59.0,2.1,14.8,519.0,840.89,659.62
2018,12,18,11,45,935.5,59.0,2.15,14.95,523.0,848.08,664.39
2018,12,18,12,0,937.0,59.0,2.2,15.1,527.0,851.69,666.85
2018,12,18,12,15,935.0,59.0,2.3,15.2,523.5,848.82,665.46
2018,12,18,12,30,933.0,59.0,2.4,15.3,520.0,842.37,661.7
2018,12,18,12,45,928.5,59.0,2.5,15.35,509.5,830.36,654.22
2018,12,18,13,0,924.0,59.0,2.6,15.4,499.0,814.93,644.39
2018,12,18,13,15,915.5,58.0,2.6,15.3,480.5,791.8,628.68
2018,12,18,13,30,907.0,57.0,2.6,15.2,462.0,765.64,610.81
2018,12,18,13,45,893.5,56.0,2.65,15.15,437.0,732.96,588.23
2018,12,18,14,0,880.0,55.0,2.7,15.1,412.0,697.88,563.66
2018,12,18,14,15,860.5,53.5,2.65,14.9,380.5,655.95,533.39
2018,12,18,14,30,841.0,52.0,2.6,14.7,349.0,612.54,500.82
2018,12,18,14,45,813.0,50.0,2.5,14.45,312.5,562.18,460.78
2018,12,18,15,0,785.0,48.0,2.4,14.2,276.0,515.72,422.52
2018,12,18,15,15,744.5,45.0,2.4,14.2,236.0,457.09,373.38
