Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,19,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,7,15,46.0,5.5,0.55,4.15,7.0,0.0,0.0
2018,12,29,7,30,92.0,11.0,0.5,4.6,14.0,32.74,0.0
2018,12,29,7,45,315.0,20.0,0.5,5.1,52.0,128.42,75.85
2018,12,29,8,0,538.0,29.0,0.5,5.6,90.0,233.45,177.31
2018,12,29,8,15,471.0,39.5,0.6,6.25,109.5,249.89,199.57
2018,12,29,8,30,404.0,50.0,0.7,6.9,129.0,255.86,210.04
2018,12,29,8,45,397.5,67.5,0.8,7.55,159.5,289.11,240.55
2018,12,29,9,0,391.0,85.0,0.9,8.2,190.0,324.41,271.08
2018,12,29,9,15,596.5,70.0,1.15,8.8,257.0,447.09,372.95
2018,12,29,9,30,802.0,55.0,1.4,9.4,324.0,577.36,477.46
2018,12,29,9,45,844.0,53.5,1.6,10.0,361.5,627.11,516.33
2018,12,29,10,0,886.0,52.0,1.8,10.6,399.0,681.67,556.72
2018,12,29,10,15,899.5,53.5,1.85,10.95,426.5,719.42,583.14
2018,12,29,10,30,913.0,55.0,1.9,11.3,454.0,754.88,607.71
2018,12,29,10,45,920.5,56.5,1.95,11.65,474.5,783.21,626.87
2018,12,29,11,0,928.0,58.0,2.0,12.0,495.0,808.54,643.82
2018,12,29,11,15,932.0,59.0,2.0,12.2,508.0,827.26,655.94
2018,12,29,11,30,936.0,60.0,2.0,12.4,521.0,842.59,665.74
2018,12,29,11,45,938.0,60.0,2.0,12.6,526.5,851.52,671.11
2018,12,29,12,0,940.0,60.0,2.0,12.8,532.0,856.87,674.16
2018,12,29,12,15,937.5,61.0,2.0,12.9,530.5,856.17,673.35
2018,12,29,12,30,935.0,62.0,2.0,13.0,529.0,851.87,670.22
2018,12,29,12,45,929.0,62.0,2.05,13.15,519.0,839.88,662.17
2018,12,29,13,0,923.0,62.0,2.1,13.3,509.0,824.47,651.85
2018,12,29,13,15,914.5,62.0,2.15,13.3,492.0,803.78,638.17
2018,12,29,13,30,906.0,62.0,2.2,13.3,475.0,780.02,622.28
2018,12,29,13,45,892.5,61.0,2.2,13.25,450.5,748.34,600.27
2018,12,29,14,0,879.0,60.0,2.2,13.2,426.0,714.19,576.32
2018,12,29,14,15,861.5,58.0,2.05,13.0,395.5,673.79,546.79
2018,12,29,14,30,844.0,56.0,1.9,12.8,365.0,631.68,515.53
2018,12,29,14,45,818.0,54.0,1.75,12.55,329.5,587.48,480.34
2018,12,29,15,0,792.0,52.0,1.6,12.3,294.0,537.75,440.07
2018,12,29,15,15,754.5,48.5,1.6,12.3,254.0,479.79,392.53
2018,12,29,15,30,717.0,45.0,1.6,12.3,214.0,423.06,344.3
2018,12,29,15,45,656.0,41.0,1.3,10.8,172.5,356.8,287.63
2018,12,29,16,0,595.0,37.0,1.0,9.3,131.0,294.76,232.55
2018,12,29,16,15,491.5,31.0,1.05,8.95,92.5,220.44,166.18
2018,12,29,16,30,388.0,25.0,1.1,8.6,54.0,156.72,94.89
2018,12,29,16,45,220.5,15.5,1.15,8.3,29.5,68.64,0.0
2018,12,29,17,0,53.0,6.0,1.2,8.0,5.0,0.0,0.0
2018,12,29,17,15,26.5,3.0,1.15,7.95,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,30,7,15,47.5,6.0,1.4,4.45,7.5,0.0,0.0
2018,12,30,7,30,95.0,12.0,1.5,5.1,15.0,34.29,0.0
2018,12,30,7,45,180.0,24.5,1.65,5.75,41.0,92.19,53.35
2018,12,30,8,0,265.0,37.0,1.8,6.4,67.0,149.15,114.22
2018,12,30,8,15,300.0,50.5,1.9,6.65,98.0,192.15,155.1
2018,12,30,8,30,335.0,64.0,2.0,6.9,129.0,238.34,197.53
2018,12,30,8,45,351.5,76.5,2.15,7.15,158.5,276.99,232.84
2018,12,30,9,0,368.0,89.0,2.3,7.4,188.0,316.43,267.81
2018,12,30,9,15,366.0,103.0,2.3,7.6,213.5,347.47,294.55
2018,12,30,9,30,364.0,117.0,2.3,7.8,239.0,377.35,319.49
2018,12,30,9,45,423.0,121.5,2.35,8.0,277.0,434.9,367.31
2018,12,30,10,0,482.0,126.0,2.4,8.2,315.0,495.22,416.3
2018,12,30,10,15,621.0,107.5,2.35,8.5,368.0,593.54,495.08
2018,12,30,10,30,760.0,89.0,2.3,8.8,421.0,692.14,570.06
2018,12,30,10,45,835.0,77.5,2.3,9.1,458.0,750.16,611.51
2018,12,30,11,0,910.0,66.0,2.3,9.4,495.0,804.63,649.93
2018,12,30,11,15,919.5,66.0,2.3,9.7,510.0,826.32,663.93
2018,12,30,11,30,929.0,66.0,2.3,10.0,525.0,844.83,675.95
2018,12,30,11,45,934.5,65.5,2.3,10.3,531.5,856.06,682.8
2018,12,30,12,0,940.0,65.0,2.3,10.6,538.0,863.78,687.32
2018,12,30,12,15,936.0,65.0,2.35,10.8,535.0,860.68,684.94
2018,12,30,12,30,932.0,65.0,2.4,11.0,532.0,853.98,680.23
2018,12,30,12,45,928.0,64.5,2.5,11.2,522.5,843.11,673.09
2018,12,30,13,0,924.0,64.0,2.6,11.4,513.0,828.78,663.53
2018,12,30,13,15,919.5,63.0,2.75,11.45,497.0,810.06,651.52
2018,12,30,13,30,915.0,62.0,2.9,11.5,481.0,788.09,637.07
2018,12,30,13,45,903.5,61.0,3.05,11.6,457.0,757.77,616.13
2018,12,30,14,0,892.0,60.0,3.2,11.7,433.0,724.85,592.99
2018,12,30,14,15,873.0,58.5,3.15,11.55,402.0,683.72,562.9
2018,12,30,14,30,854.0,57.0,3.1,11.4,371.0,640.93,531.1
2018,12,30,14,45,827.0,54.5,3.05,11.3,334.5,590.53,490.79
2018,12,30,15,0,800.0,52.0,3.0,11.2,298.0,543.86,452.22
2018,12,30,15,15,762.0,49.5,3.0,11.2,258.5,486.5,403.91
2018,12,30,15,30,724.0,47.0,3.0,11.2,219.0,430.29,354.99
2018,12,30,15,45,661.5,42.5,2.25,9.8,176.5,362.3,295.43
2018,12,30,16,0,599.0,38.0,1.5,8.4,134.0,298.67,237.78
2018,12,30,16,15,491.0,32.5,1.45,7.85,95.0,222.71,169.63
2018,12,30,16,30,383.0,27.0,1.4,7.3,56.0,158.46,99.59
2018,12,30,16,45,219.5,16.5,1.35,6.75,30.5,69.79,0.0
2018,12,30,17,0,56.0,6.0,1.3,6.2,5.0,0.0,0.0
2018,12,30,17,15,28.0,3.0,1.35,6.1,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,31,7,15,53.5,6.5,2.1,3.35,8.0,0.0,0.0
2018,12,31,7,30,107.0,13.0,2.3,3.9,16.0,38.0,0.0
2018,12,31,7,45,338.0,21.5,2.55,4.5,55.0,135.66,78.83
2018,12,31,8,0,569.0,30.0,2.8,5.1,94.0,243.6,186.69
2018,12,31,8,15,516.5,41.5,2.95,5.5,118.5,268.98,217.68
2018,12,31,8,30,464.0,53.0,3.1,5.9,143.0,284.94,237.26
2018,12,31,8,45,440.0,69.0,3.3,6.35,170.0,313.71,265.18
2018,12,31,9,0,416.0,85.0,3.5,6.8,197.0,337.05,286.95
2018,12,31,9,15,491.5,88.0,3.6,7.2,239.0,405.49,345.8
2018,12,31,9,30,567.0,91.0,3.7,7.6,281.0,476.3,405.26
2018,12,31,9,45,745.0,71.5,3.75,8.05,347.0,588.28,497.82
2018,12,31,10,0,923.0,52.0,3.8,8.5,413.0,706.38,590.43
2018,12,31,10,15,937.0,53.0,3.9,8.75,441.5,745.15,618.52
2018,12,31,10,30,951.0,54.0,4.0,9.0,470.0,781.56,645.03
2018,12,31,10,45,960.5,54.5,4.1,9.2,491.5,811.24,666.39
2018,12,31,11,0,970.0,55.0,4.2,9.4,513.0,837.87,685.68
2018,12,31,11,15,975.5,55.5,4.25,9.5,527.0,858.05,700.07
2018,12,31,11,30,981.0,56.0,4.3,9.6,541.0,874.73,711.97
2018,12,31,11,45,983.5,56.5,4.35,9.7,547.5,885.32,719.5
2018,12,31,12,0,986.0,57.0,4.4,9.8,554.0,892.16,724.43
2018,12,31,12,15,983.0,58.0,4.45,9.85,552.5,891.3,723.99
2018,12,31,12,30,980.0,59.0,4.5,9.9,551.0,886.65,720.95
2018,12,31,12,45,974.0,60.0,4.55,9.9,541.5,875.82,713.6
2018,12,31,13,0,968.0,61.0,4.6,9.9,532.0,861.39,703.71
2018,12,31,13,15,960.5,60.5,4.65,9.85,515.0,840.37,689.07
2018,12,31,13,30,953.0,60.0,4.7,9.8,498.0,816.04,671.98
2018,12,31,13,45,942.0,59.0,4.7,9.75,473.5,785.33,649.64
2018,12,31,14,0,931.0,58.0,4.7,9.7,449.0,751.84,625.06
2018,12,31,14,15,914.5,56.0,4.6,9.55,417.5,710.7,594.03
2018,12,31,14,30,898.0,54.0,4.5,9.4,386.0,667.59,561.15
2018,12,31,14,45,874.5,52.0,4.4,9.2,349.5,618.46,521.31
2018,12,31,15,0,851.0,50.0,4.3,9.0,313.0,568.51,479.43
2018,12,31,15,15,815.0,47.5,4.3,9.0,272.0,510.67,429.8
2018,12,31,15,30,779.0,45.0,4.3,9.0,231.0,456.91,381.83
2018,12,31,15,45,658.5,34.5,2.5,11.0,171.0,349.68,284.76
2018,12,31,16,0,538.0,24.0,0.7,13.0,111.0,255.13,198.91
2018,12,31,16,15,420.0,26.0,0.7,12.6,81.5,192.21,143.63
2018,12,31,16,30,302.0,28.0,0.7,12.2,52.0,136.37,86.05
2018,12,31,16,45,172.0,16.0,0.65,11.8,28.0,57.95,0.0
2018,12,31,17,0,42.0,4.0,0.6,11.4,4.0,0.0,0.0
2018,12,31,17,15,21.0,2.0,0.55,11.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
